,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,""
2015/1/1 5:00,DS,-2099 ,-0.005 ,24.7 ,,29.2 ,,,19.3 ,7.38 ,,23.7 ,34.2 ,14.0 ,24.8 ,25.3 ,24.1 ,24.3 ,23.7 ,23.1 ,23.6 ,29.8 ,23.3 ,22.9 ,,,24.4 ,24.6 ,,19.8 ,20.2 ,20.6 ,3.38 ,26.2 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.47 ,20.34 ,3.17 ,,0.02 ,,""
2015/1/1 11:00,DS,-2098 ,-0.005 ,24.7 ,,28.9 ,,,19.3 ,7.06 ,,23.7 ,34.2 ,13.8 ,24.7 ,25.2 ,24.1 ,24.3 ,23.6 ,23.1 ,23.5 ,29.7 ,23.2 ,22.8 ,,,24.3 ,24.5 ,,19.7 ,20.2 ,20.6 ,3.33 ,26.1 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.47 ,20.63 ,3.17 ,,0.02 ,,""
2015/1/1 17:00,DS,-2098 ,-0.006 ,24.7 ,,28.9 ,,,19.4 ,6.93 ,,23.7 ,34.2 ,13.5 ,24.7 ,25.2 ,24.1 ,24.2 ,23.6 ,23.1 ,23.5 ,28.8 ,23.2 ,22.8 ,,,24.3 ,24.3 ,,19.5 ,20.1 ,20.6 ,3.29 ,26.1 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.47 ,20.44 ,3.17 ,,0.02 ,,""
2015/1/1 23:00,DS,-2099 ,-0.006 ,24.7 ,,28.9 ,,,19.3 ,6.48 ,,23.7 ,34.1 ,13.8 ,24.7 ,25.1 ,24.0 ,24.1 ,23.6 ,23.0 ,23.5 ,28.7 ,23.2 ,22.7 ,,,24.3 ,24.3 ,,19.6 ,20.1 ,20.6 ,3.24 ,26.0 ,0.06 ,0.05 ,15.69 ,-,-,482 ,0.47 ,20.16 ,3.17 ,,0.02 ,,""
2015/1/2 5:00,DS,-2099 ,-0.006 ,24.6 ,,28.8 ,,,19.3 ,6.11 ,,23.7 ,34.1 ,13.8 ,24.6 ,25.1 ,24.0 ,24.1 ,23.5 ,23.0 ,23.5 ,28.7 ,23.1 ,22.7 ,,,24.3 ,24.3 ,,19.6 ,20.1 ,20.5 ,3.19 ,25.9 ,0.06 ,0.04 ,15.69 ,-,-,482 ,0.47 ,20.81 ,3.17 ,,0.02 ,,""
2015/1/2 11:00,DS,-2099 ,-0.006 ,24.6 ,,28.8 ,,,19.2 ,6.00 ,,23.6 ,34.1 ,13.8 ,24.6 ,25.0 ,23.9 ,24.0 ,23.5 ,23.0 ,23.4 ,28.6 ,23.1 ,22.7 ,,,24.3 ,24.4 ,,19.6 ,20.1 ,20.5 ,3.13 ,25.8 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.47 ,20.44 ,3.17 ,,0.02 ,,""
2015/1/2 17:00,DS,-2099 ,-0.006 ,24.6 ,,28.9 ,,,19.2 ,6.10 ,,23.6 ,34.1 ,13.7 ,24.6 ,25.0 ,23.9 ,24.0 ,23.4 ,22.9 ,23.3 ,28.5 ,23.0 ,22.6 ,,,24.2 ,24.2 ,,19.5 ,20.0 ,20.5 ,3.09 ,25.7 ,0.08 ,0.06 ,15.69 ,-,-,482 ,0.47 ,19.22 ,3.17 ,,0.02 ,,""
2015/1/2 23:00,DS,-2099 ,-0.006 ,24.5 ,,29.0 ,,,19.1 ,6.21 ,,23.5 ,34.0 ,13.7 ,24.5 ,24.9 ,23.8 ,24.0 ,23.4 ,22.9 ,23.3 ,28.5 ,23.0 ,22.6 ,,,24.2 ,24.2 ,,19.5 ,20.0 ,20.5 ,3.04 ,25.7 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.47 ,19.69 ,3.17 ,,0.02 ,,""
2015/1/3 5:00,DS,-2100 ,-0.006 ,24.5 ,,28.9 ,,,19.1 ,5.96 ,,23.5 ,34.0 ,13.5 ,24.5 ,24.9 ,23.8 ,23.9 ,23.4 ,22.9 ,23.3 ,28.4 ,23.0 ,22.6 ,,,24.1 ,24.2 ,,19.4 ,20.0 ,20.4 ,2.99 ,25.6 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.47 ,19.50 ,3.17 ,,0.02 ,,""
2015/1/3 11:00,DS,-2099 ,-0.006 ,24.4 ,,28.9 ,,,19.1 ,5.81 ,,23.5 ,34.2 ,13.5 ,24.4 ,24.9 ,23.8 ,23.9 ,23.3 ,22.8 ,23.3 ,28.4 ,22.9 ,22.5 ,,,24.0 ,24.2 ,,19.4 ,20.0 ,20.4 ,2.94 ,25.6 ,0.07 ,0.06 ,15.69 ,-,-,482 ,0.47 ,19.03 ,3.17 ,,0.02 ,,""
2015/1/3 17:00,DS,-2099 ,-0.006 ,24.4 ,,28.9 ,,,19.0 ,5.73 ,,23.5 ,33.9 ,13.4 ,24.4 ,24.9 ,23.7 ,23.8 ,23.3 ,22.8 ,23.2 ,28.3 ,22.9 ,22.5 ,,,24.0 ,24.0 ,,19.4 ,19.9 ,20.4 ,4.41 ,25.5 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.47 ,19.41 ,3.16 ,,0.02 ,,""
2015/1/3 23:00,DS,-2099 ,-0.006 ,24.3 ,,28.7 ,,,19.0 ,5.64 ,,23.4 ,33.9 ,13.6 ,24.3 ,24.7 ,23.7 ,23.8 ,23.2 ,22.7 ,23.1 ,28.2 ,22.9 ,22.4 ,,,24.0 ,24.0 ,,19.4 ,19.9 ,20.3 ,4.37 ,25.4 ,0.07 ,0.06 ,15.69 ,-,-,482 ,0.47 ,20.51 ,3.17 ,,0.02 ,,""
2015/1/4 5:00,DS,-2099 ,-0.006 ,24.2 ,,28.6 ,,,18.9 ,5.85 ,,23.3 ,33.8 ,13.5 ,24.3 ,24.8 ,23.6 ,23.7 ,23.1 ,22.7 ,23.1 ,28.2 ,22.8 ,22.4 ,,,23.9 ,24.0 ,,19.4 ,19.9 ,20.3 ,4.32 ,25.3 ,0.07 ,0.05 ,15.69 ,-,-,482 ,0.47 ,19.88 ,3.17 ,,0.02 ,,""
2015/1/4 11:00,DS,-2099 ,-0.006 ,24.2 ,,28.6 ,,,18.8 ,6.15 ,,23.3 ,33.8 ,13.5 ,24.2 ,24.7 ,23.6 ,23.7 ,23.1 ,22.6 ,23.0 ,28.1 ,22.7 ,22.3 ,,,23.9 ,24.0 ,,19.4 ,19.8 ,20.3 ,4.28 ,25.4 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.47 ,18.38 ,3.17 ,,0.02 ,,""
2015/1/4 17:00,DS,-2100 ,-0.006 ,24.1 ,,28.9 ,,,18.8 ,6.28 ,,23.3 ,33.8 ,13.5 ,24.2 ,24.7 ,23.5 ,23.6 ,23.1 ,22.6 ,23.0 ,28.1 ,22.7 ,22.3 ,,,23.8 ,23.9 ,,19.5 ,19.8 ,20.3 ,4.25 ,25.4 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.47 ,18.75 ,3.16 ,,0.02 ,,""
2015/1/4 23:00,DS,-2100 ,-0.006 ,24.1 ,,32.3 ,,,18.8 ,6.17 ,,23.2 ,33.8 ,13.5 ,24.1 ,24.6 ,23.5 ,23.6 ,23.1 ,22.6 ,23.0 ,28.0 ,22.7 ,22.2 ,,,23.9 ,23.9 ,,19.4 ,19.8 ,20.3 ,4.21 ,25.5 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.47 ,19.97 ,3.15 ,,0.02 ,,""
2015/1/5 5:00,DS,-2100 ,-0.006 ,24.0 ,,31.8 ,,,18.6 ,5.94 ,,23.1 ,33.7 ,13.5 ,24.1 ,24.7 ,23.5 ,23.6 ,23.0 ,22.5 ,23.0 ,28.0 ,22.7 ,22.2 ,,,23.8 ,23.8 ,,19.4 ,19.8 ,20.2 ,4.17 ,25.5 ,0.08 ,0.07 ,15.69 ,-,-,482 ,0.47 ,19.41 ,3.15 ,,0.02 ,,""
2015/1/5 11:00,DS,-2099 ,-0.006 ,24.0 ,,31.6 ,,,18.5 ,5.84 ,,23.1 ,33.7 ,13.4 ,24.1 ,24.6 ,23.4 ,23.5 ,23.0 ,22.5 ,22.9 ,27.9 ,22.6 ,22.1 ,,,23.7 ,23.8 ,,19.4 ,19.8 ,20.2 ,4.13 ,25.5 ,0.09 ,0.08 ,15.69 ,-,-,482 ,0.47 ,19.41 ,3.15 ,,0.02 ,,""
2015/1/5 17:00,DS,-2100 ,-0.006 ,23.9 ,,31.4 ,,,18.6 ,5.80 ,,23.1 ,33.7 ,13.4 ,24.0 ,24.5 ,23.4 ,23.5 ,23.0 ,22.5 ,22.9 ,27.9 ,22.6 ,22.2 ,,,23.7 ,23.7 ,,19.5 ,19.7 ,20.2 ,4.10 ,25.6 ,0.10 ,0.08 ,15.69 ,-,-,482 ,0.47 ,19.88 ,3.15 ,,0.02 ,,""
2015/1/5 23:00,DS,-2099 ,-0.006 ,23.9 ,,31.3 ,,,18.5 ,6.07 ,,23.1 ,33.6 ,13.4 ,24.0 ,24.4 ,23.3 ,23.4 ,22.9 ,22.4 ,22.8 ,27.8 ,22.5 ,22.0 ,,,23.6 ,23.6 ,,19.3 ,19.7 ,20.2 ,4.07 ,25.7 ,0.09 ,0.07 ,15.69 ,-,-,482 ,0.47 ,19.50 ,3.15 ,,0.02 ,,""
2015/1/6 5:00,DS,-2099 ,-0.006 ,23.8 ,,31.1 ,,,18.4 ,6.84 ,,23.0 ,33.6 ,13.4 ,23.9 ,24.5 ,23.3 ,23.4 ,22.8 ,22.3 ,22.7 ,27.8 ,22.5 ,22.0 ,,,23.6 ,23.6 ,,19.3 ,19.7 ,20.2 ,4.03 ,25.7 ,0.08 ,0.07 ,15.71 ,-,-,483 ,0.47 ,18.66 ,3.16 ,,0.02 ,,""
2015/1/6 11:00,DS,-2099 ,-0.005 ,23.7 ,,28.3 ,,,18.4 ,7.85 ,,22.9 ,33.6 ,13.4 ,23.9 ,24.4 ,23.2 ,23.3 ,22.8 ,22.3 ,22.7 ,27.7 ,22.4 ,22.0 ,,,23.5 ,23.6 ,,19.4 ,19.7 ,20.2 ,4.00 ,25.9 ,0.08 ,0.07 ,15.71 ,-,-,483 ,0.47 ,19.31 ,3.15 ,,0.02 ,,""
2015/1/6 17:00,DS,-2099 ,-0.005 ,23.8 ,,28.3 ,,,18.4 ,8.43 ,,22.9 ,33.5 ,13.4 ,23.9 ,24.4 ,23.3 ,23.3 ,22.8 ,22.2 ,22.7 ,27.7 ,22.4 ,22.0 ,,,23.5 ,23.5 ,,19.4 ,19.7 ,20.1 ,3.98 ,26.0 ,0.06 ,0.05 ,15.71 ,-,-,483 ,0.47 ,20.91 ,3.15 ,,0.02 ,,""
2015/1/6 23:00,DS,-2099 ,-0.005 ,23.7 ,,31.6 ,,,18.4 ,7.65 ,,23.0 ,33.5 ,13.4 ,23.8 ,24.3 ,23.2 ,23.3 ,22.7 ,22.2 ,22.6 ,27.7 ,22.4 ,21.9 ,,,23.5 ,23.5 ,,19.3 ,19.7 ,20.1 ,3.95 ,26.1 ,0.07 ,0.07 ,15.71 ,-,-,483 ,0.47 ,21.00 ,3.15 ,,0.02 ,,""
2015/1/7 5:00,DS,-2099 ,-0.006 ,23.7 ,,32.4 ,,,18.3 ,7.06 ,,22.9 ,33.5 ,13.4 ,23.8 ,24.3 ,23.2 ,23.3 ,22.7 ,22.2 ,22.7 ,27.7 ,22.4 ,21.9 ,,,23.5 ,23.5 ,,19.3 ,19.6 ,20.1 ,3.91 ,26.2 ,0.05 ,0.05 ,15.71 ,-,-,483 ,0.47 ,21.91 ,3.15 ,,0.02 ,,""
2015/1/7 11:00,DS,-2099 ,-0.006 ,23.6 ,,28.3 ,,,18.3 ,6.80 ,,22.8 ,33.5 ,13.2 ,23.8 ,24.2 ,23.2 ,23.3 ,22.7 ,22.2 ,22.6 ,27.7 ,22.4 ,21.9 ,,,23.5 ,23.6 ,,19.1 ,19.6 ,20.1 ,3.86 ,26.1 ,0.06 ,0.06 ,15.69 ,-,-,482 ,0.47 ,19.59 ,3.15 ,,0.02 ,,""
2015/1/7 17:00,DS,-2099 ,-0.006 ,23.6 ,,35.6 ,,,18.3 ,6.47 ,,22.8 ,33.4 ,13.2 ,23.7 ,24.3 ,23.1 ,23.2 ,22.7 ,22.1 ,22.6 ,27.6 ,22.3 ,21.9 ,,,23.4 ,23.4 ,,19.1 ,19.6 ,20.1 ,3.82 ,26.1 ,0.07 ,0.06 ,15.69 ,-,-,482 ,0.47 ,20.25 ,3.14 ,,0.02 ,,""
2015/1/7 23:00,DS,-2099 ,-0.006 ,23.5 ,,30.3 ,,,18.2 ,6.36 ,,22.8 ,33.4 ,13.1 ,23.7 ,24.2 ,23.1 ,23.2 ,22.6 ,22.1 ,22.6 ,27.6 ,22.2 ,21.8 ,,,23.4 ,23.4 ,,19.0 ,19.6 ,20.1 ,3.77 ,26.1 ,0.05 ,0.05 ,15.69 ,-,-,482 ,0.47 ,19.78 ,3.14 ,,0.02 ,,""
2015/1/8 5:00,DS,-2099 ,-0.006 ,23.5 ,,30.3 ,,,18.2 ,5.94 ,,22.8 ,33.4 ,13.2 ,23.8 ,24.2 ,23.1 ,23.2 ,22.6 ,22.1 ,22.6 ,27.6 ,22.3 ,21.9 ,,,23.4 ,23.5 ,,19.1 ,19.6 ,20.0 ,3.72 ,26.0 ,0.05 ,0.05 ,15.69 ,-,-,482 ,0.47 ,20.34 ,3.16 ,,0.02 ,,""
2015/1/8 11:00,DS,-2099 ,-0.006 ,23.4 ,,31.4 ,,,18.2 ,5.79 ,,22.7 ,33.4 ,13.2 ,23.7 ,24.2 ,23.0 ,23.1 ,22.6 ,22.1 ,22.5 ,27.6 ,22.2 ,21.8 ,,,23.3 ,23.5 ,,19.0 ,19.5 ,20.0 ,3.68 ,26.0 ,0.07 ,0.06 ,15.96 ,-,-,502 ,0.49 ,19.41 ,3.15 ,,0.02 ,,""
2015/1/8 17:00,DS,-2099 ,-0.006 ,23.5 ,,31.1 ,,,18.2 ,5.70 ,,22.7 ,33.3 ,13.2 ,23.7 ,24.1 ,23.1 ,23.1 ,22.6 ,22.1 ,22.5 ,27.6 ,22.2 ,21.8 ,,,23.5 ,23.3 ,,19.1 ,19.5 ,20.0 ,3.64 ,26.0 ,0.07 ,0.07 ,15.87 ,-,-,495 ,0.49 ,19.88 ,3.14 ,,0.02 ,,""
2015/1/8 23:00,DS,-2100 ,-0.006 ,23.4 ,,31.0 ,,,18.1 ,5.68 ,,22.7 ,33.4 ,13.2 ,23.7 ,24.2 ,23.0 ,23.1 ,22.6 ,22.1 ,22.5 ,27.6 ,22.2 ,21.8 ,,,23.4 ,23.4 ,,19.1 ,19.5 ,20.0 ,3.60 ,26.1 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.34 ,3.15 ,,0.02 ,,""
2015/1/9 5:00,DS,-2099 ,-0.006 ,23.3 ,,30.7 ,,,18.0 ,5.58 ,,22.7 ,33.4 ,13.1 ,23.7 ,24.3 ,23.0 ,23.1 ,22.5 ,22.0 ,22.5 ,27.6 ,22.2 ,21.7 ,,,23.4 ,23.4 ,,19.1 ,19.5 ,19.9 ,3.55 ,26.1 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,19.41 ,3.15 ,,0.02 ,,""
2015/1/9 11:00,DS,-2100 ,-0.006 ,23.3 ,,28.2 ,,,17.8 ,5.60 ,,22.7 ,33.4 ,13.1 ,23.7 ,24.3 ,23.0 ,23.1 ,22.6 ,22.0 ,22.5 ,27.6 ,22.2 ,21.7 ,,,23.4 ,23.4 ,,19.1 ,19.4 ,19.9 ,3.50 ,26.0 ,0.06 ,0.06 ,15.87 ,-,-,495 ,0.49 ,19.41 ,3.15 ,,0.02 ,,""
2015/1/9 17:00,DS,-2099 ,-0.006 ,23.3 ,,28.2 ,,,17.7 ,5.65 ,,22.7 ,33.3 ,13.1 ,23.7 ,24.3 ,23.0 ,23.1 ,22.6 ,22.0 ,22.5 ,27.6 ,22.1 ,21.7 ,,,23.2 ,23.3 ,,19.0 ,19.4 ,19.9 ,3.46 ,26.0 ,0.07 ,0.07 ,15.87 ,-,-,495 ,0.49 ,19.22 ,3.15 ,,0.02 ,,""
2015/1/9 23:00,DS,-2099 ,-0.006 ,23.3 ,,33.1 ,,,17.5 ,5.78 ,,22.7 ,33.3 ,13.1 ,23.7 ,24.3 ,22.9 ,23.1 ,22.6 ,22.0 ,22.5 ,27.6 ,22.1 ,21.7 ,,,23.3 ,23.3 ,,19.0 ,19.4 ,19.8 ,3.42 ,26.0 ,0.06 ,0.06 ,15.87 ,-,-,495 ,0.49 ,19.41 ,3.15 ,,0.02 ,,""
2015/1/10 5:00,DS,-2099 ,-0.006 ,23.2 ,,31.5 ,,,17.3 ,5.81 ,,22.7 ,33.2 ,13.1 ,23.7 ,24.3 ,22.9 ,23.1 ,22.6 ,22.0 ,22.5 ,27.7 ,22.1 ,21.7 ,,,23.3 ,23.3 ,,19.0 ,19.4 ,19.8 ,3.38 ,26.0 ,0.05 ,0.04 ,15.88 ,-,-,496 ,0.49 ,20.44 ,3.15 ,,0.02 ,,""
2015/1/10 11:00,DS,-2099 ,-0.006 ,23.2 ,,31.2 ,,,17.2 ,5.80 ,,22.6 ,33.2 ,13.1 ,23.8 ,24.5 ,23.0 ,23.1 ,22.6 ,22.0 ,22.5 ,27.7 ,22.1 ,21.7 ,,,23.3 ,23.3 ,,19.0 ,19.4 ,19.8 ,3.33 ,25.9 ,0.06 ,0.06 ,15.88 ,-,-,496 ,0.49 ,20.06 ,3.15 ,,0.02 ,,""
2015/1/10 17:00,DS,-2099 ,-0.006 ,23.2 ,,31.1 ,,,17.1 ,5.80 ,,22.6 ,33.2 ,13.1 ,23.8 ,24.5 ,23.0 ,23.1 ,22.6 ,22.0 ,22.5 ,27.7 ,22.1 ,21.7 ,,,23.2 ,23.3 ,,19.0 ,19.4 ,19.8 ,3.29 ,25.9 ,0.07 ,0.06 ,15.88 ,-,-,496 ,0.49 ,19.59 ,3.15 ,,0.02 ,,""
2015/1/10 23:00,DS,-2099 ,-0.006 ,23.3 ,,31.2 ,,,17.0 ,5.60 ,,22.6 ,33.2 ,13.0 ,23.8 ,24.5 ,23.0 ,23.1 ,22.6 ,22.0 ,22.5 ,27.8 ,22.1 ,21.7 ,,,23.3 ,23.3 ,,19.0 ,19.3 ,19.8 ,3.25 ,25.9 ,0.05 ,0.05 ,15.88 ,-,-,496 ,0.49 ,20.16 ,3.15 ,,0.02 ,,""
2015/1/11 5:00,DS,-2100 ,-0.006 ,23.4 ,,28.4 ,,,16.9 ,5.60 ,,22.6 ,33.2 ,13.0 ,23.8 ,24.6 ,22.9 ,23.1 ,22.6 ,22.0 ,22.5 ,27.8 ,22.1 ,21.6 ,,,23.3 ,23.3 ,,19.0 ,19.3 ,19.8 ,3.20 ,25.9 ,0.05 ,0.04 ,15.88 ,-,-,496 ,0.49 ,20.25 ,3.15 ,,0.02 ,,""
2015/1/11 11:00,DS,-2099 ,-0.006 ,23.5 ,,31.5 ,,,16.8 ,5.55 ,,22.6 ,33.1 ,13.0 ,23.8 ,24.6 ,22.9 ,23.1 ,22.6 ,21.9 ,22.4 ,27.8 ,22.1 ,21.6 ,,,23.3 ,23.3 ,,19.0 ,19.3 ,19.7 ,3.15 ,25.9 ,0.06 ,0.06 ,15.88 ,-,-,496 ,0.49 ,19.78 ,3.15 ,,0.02 ,,""
2015/1/11 17:00,DS,-2099 ,-0.006 ,23.5 ,,28.5 ,,,16.7 ,5.84 ,,22.6 ,33.2 ,13.0 ,23.8 ,24.6 ,22.9 ,23.1 ,22.6 ,21.9 ,22.4 ,27.8 ,22.1 ,20.8 ,,,23.3 ,23.4 ,,19.0 ,19.3 ,19.7 ,3.12 ,25.9 ,0.07 ,0.06 ,15.88 ,-,-,496 ,0.49 ,19.61 ,3.15 ,,0.02 ,,""
2015/1/11 23:00,DS,-2100 ,-0.006 ,23.5 ,,29.4 ,,,16.6 ,5.73 ,,22.6 ,33.1 ,13.0 ,23.8 ,24.6 ,22.9 ,23.1 ,22.6 ,22.0 ,22.4 ,27.7 ,22.1 ,21.6 ,,,23.3 ,23.5 ,,19.0 ,19.3 ,19.7 ,3.07 ,25.9 ,0.05 ,0.05 ,15.88 ,-,-,496 ,0.49 ,19.88 ,3.15 ,,0.02 ,,""
2015/1/12 5:00,DS,-2100 ,-0.006 ,23.6 ,,30.8 ,,,16.5 ,5.42 ,,22.6 ,33.1 ,12.9 ,23.8 ,24.6 ,22.9 ,23.1 ,22.6 ,22.0 ,22.5 ,27.8 ,22.1 ,21.6 ,,,23.3 ,23.4 ,,18.9 ,19.2 ,19.7 ,3.03 ,25.9 ,0.05 ,0.05 ,15.88 ,-,-,496 ,0.49 ,19.78 ,3.15 ,,0.02 ,,""
2015/1/12 11:00,DS,-2099 ,-0.006 ,23.6 ,,30.3 ,,,16.4 ,5.32 ,,22.6 ,33.1 ,12.9 ,23.8 ,24.7 ,22.9 ,23.1 ,22.5 ,21.9 ,22.4 ,27.7 ,22.0 ,21.5 ,,,23.2 ,23.3 ,,18.8 ,19.2 ,19.7 ,2.98 ,25.8 ,0.06 ,0.06 ,15.88 ,-,-,496 ,0.49 ,19.69 ,3.15 ,,0.02 ,,""
2015/1/12 17:00,DS,-2099 ,-0.006 ,23.6 ,,31.0 ,,,16.3 ,5.05 ,,22.5 ,33.1 ,12.8 ,23.8 ,24.6 ,22.9 ,23.1 ,22.5 ,21.9 ,22.4 ,27.7 ,22.0 ,21.5 ,,,23.2 ,23.2 ,,18.8 ,19.2 ,19.7 ,2.94 ,25.8 ,0.08 ,0.07 ,15.88 ,-,-,496 ,0.49 ,18.87 ,3.15 ,,0.02 ,,""
2015/1/12 23:00,DS,-2099 ,-0.007 ,23.6 ,,30.8 ,,,16.2 ,4.83 ,,22.5 ,33.0 ,12.8 ,23.8 ,24.7 ,22.9 ,23.1 ,22.6 ,21.9 ,22.4 ,27.8 ,22.0 ,21.5 ,,,23.2 ,23.2 ,,18.8 ,19.2 ,19.6 ,2.89 ,25.8 ,0.07 ,0.06 ,15.88 ,-,-,496 ,0.49 ,19.50 ,3.15 ,,0.02 ,,""
2015/1/13 5:00,DS,-2099 ,-0.007 ,23.6 ,,28.8 ,,,16.1 ,4.60 ,,22.5 ,33.0 ,12.8 ,23.8 ,24.7 ,22.9 ,23.1 ,22.5 ,21.9 ,22.3 ,27.7 ,22.0 ,21.5 ,,,23.2 ,23.2 ,,18.8 ,19.2 ,19.6 ,2.85 ,25.8 ,0.06 ,0.05 ,15.88 ,-,-,496 ,0.49 ,20.16 ,3.15 ,,0.02 ,,""
2015/1/13 11:00,DS,-2100 ,-0.008 ,23.5 ,,30.8 ,,,16.1 ,4.62 ,,22.5 ,32.9 ,12.8 ,23.8 ,24.8 ,22.9 ,23.0 ,22.5 ,21.9 ,22.3 ,27.7 ,21.9 ,21.4 ,,,23.1 ,23.2 ,,18.7 ,19.2 ,19.6 ,2.80 ,25.7 ,0.08 ,0.07 ,15.88 ,-,-,496 ,0.49 ,19.22 ,3.15 ,,0.02 ,,""
2015/1/13 17:00,DS,-2100 ,-0.008 ,23.5 ,,30.3 ,,,15.9 ,4.74 ,,22.5 ,33.0 ,12.8 ,23.8 ,24.7 ,22.9 ,23.1 ,22.5 ,21.8 ,22.3 ,27.7 ,21.9 ,21.4 ,,,23.1 ,23.1 ,,18.7 ,19.2 ,19.5 ,2.77 ,25.8 ,0.09 ,0.07 ,15.88 ,-,-,496 ,0.49 ,18.00 ,3.14 ,,0.02 ,,""
2015/1/13 23:00,DS,-2099 ,-0.008 ,23.5 ,,31.1 ,,,15.9 ,4.75 ,,22.5 ,33.0 ,12.8 ,23.8 ,24.8 ,22.9 ,23.0 ,22.5 ,21.8 ,22.3 ,27.7 ,21.9 ,21.4 ,,,23.1 ,23.2 ,,18.8 ,19.1 ,19.5 ,2.73 ,25.8 ,0.07 ,0.05 ,15.88 ,-,-,496 ,0.49 ,19.41 ,3.15 ,,0.02 ,,""
2015/1/14 5:00,DS,-2100 ,-0.008 ,23.4 ,,30.2 ,,,15.8 ,4.80 ,,22.4 ,32.9 ,12.8 ,23.8 ,24.8 ,22.8 ,23.0 ,22.5 ,21.8 ,22.3 ,27.7 ,21.9 ,21.4 ,,,23.1 ,23.2 ,,18.7 ,19.1 ,19.5 ,2.68 ,25.8 ,0.06 ,0.04 ,15.88 ,-,-,496 ,0.49 ,19.88 ,3.15 ,,0.02 ,,""
2015/1/14 11:00,DS,-2099 ,-0.008 ,23.4 ,,30.8 ,,,15.8 ,5.09 ,,22.3 ,32.9 ,12.8 ,23.7 ,24.7 ,22.8 ,23.0 ,22.5 ,21.8 ,22.4 ,27.9 ,22.0 ,21.5 ,,,23.2 ,23.3 ,,18.7 ,19.1 ,19.5 ,2.64 ,25.8 ,0.08 ,0.06 ,15.88 ,-,-,496 ,0.49 ,19.22 ,3.15 ,,0.02 ,,""
2015/1/14 17:00,DS,-2100 ,-0.008 ,23.4 ,,31.1 ,,,15.7 ,5.32 ,,22.4 ,32.9 ,12.8 ,23.8 ,24.8 ,22.8 ,23.0 ,22.4 ,21.7 ,22.3 ,27.7 ,21.9 ,21.3 ,,,23.1 ,23.1 ,,18.8 ,19.1 ,19.5 ,2.61 ,25.9 ,0.08 ,0.07 ,15.88 ,-,-,496 ,0.49 ,18.28 ,3.12 ,,0.02 ,,""
2015/1/14 23:00,DS,-2101 ,-0.008 ,23.4 ,,31.7 ,,,15.6 ,5.80 ,,22.4 ,32.9 ,12.7 ,23.8 ,24.8 ,22.8 ,23.0 ,22.4 ,21.7 ,22.2 ,27.7 ,21.9 ,21.3 ,,,23.1 ,23.1 ,,18.7 ,19.1 ,19.5 ,2.58 ,25.9 ,0.08 ,0.06 ,15.88 ,-,-,496 ,0.49 ,18.84 ,3.12 ,,0.02 ,,""
2015/1/15 5:00,DS,-2099 ,-0.008 ,23.5 ,,31.4 ,,,15.5 ,5.99 ,,22.4 ,32.8 ,12.8 ,23.8 ,24.9 ,22.8 ,22.9 ,22.5 ,21.7 ,22.2 ,27.7 ,21.9 ,21.3 ,,,23.1 ,23.1 ,,18.7 ,19.0 ,19.5 ,2.54 ,26.0 ,0.07 ,0.05 ,15.88 ,-,-,496 ,0.49 ,19.50 ,3.12 ,,0.02 ,,""
2015/1/15 11:00,DS,-2099 ,-0.008 ,23.5 ,,31.2 ,,,15.5 ,6.30 ,,22.4 ,32.7 ,12.7 ,23.8 ,24.7 ,22.8 ,23.0 ,22.5 ,21.7 ,22.3 ,27.7 ,21.9 ,21.3 ,,,23.1 ,23.2 ,,18.7 ,19.0 ,19.4 ,2.87 ,26.0 ,0.07 ,0.05 ,15.88 ,-,-,496 ,0.49 ,20.25 ,3.12 ,,0.02 ,,""
2015/1/15 17:00,DS,-2100 ,-0.007 ,23.5 ,,29.5 ,,,15.4 ,6.90 ,,22.4 ,32.8 ,12.8 ,23.9 ,24.8 ,22.8 ,22.9 ,22.4 ,21.7 ,22.3 ,27.8 ,21.9 ,21.3 ,,,23.1 ,23.1 ,,18.7 ,19.0 ,19.4 ,4.97 ,26.0 ,0.06 ,0.04 ,15.87 ,-,-,495 ,0.49 ,22.13 ,3.12 ,,0.02 ,,""
2015/1/15 23:00,DS,-2101 ,-0.007 ,23.5 ,,32.2 ,,,15.4 ,6.77 ,,22.4 ,32.7 ,12.7 ,23.8 ,24.8 ,22.8 ,23.1 ,22.4 ,21.6 ,22.2 ,27.7 ,21.9 ,21.3 ,,,23.1 ,23.1 ,,18.6 ,19.0 ,19.4 ,4.92 ,25.9 ,0.04 ,0.02 ,15.87 ,-,-,495 ,0.49 ,21.66 ,3.12 ,,0.02 ,,""
2015/1/16 5:00,DS,-2099 ,-0.007 ,23.5 ,,28.8 ,,,15.5 ,6.15 ,,22.3 ,32.7 ,12.7 ,23.8 ,25.1 ,22.8 ,23.0 ,22.4 ,21.7 ,22.3 ,27.8 ,21.9 ,21.3 ,,,23.1 ,23.1 ,,18.6 ,19.0 ,19.4 ,4.87 ,25.7 ,0.05 ,0.03 ,15.87 ,-,-,495 ,0.49 ,21.38 ,3.12 ,,0.02 ,,""
2015/1/16 11:00,DS,-2100 ,-0.007 ,23.5 ,,28.8 ,,,15.4 ,5.58 ,,22.3 ,32.8 ,12.7 ,23.8 ,25.1 ,22.8 ,23.0 ,22.4 ,21.7 ,22.2 ,27.8 ,21.9 ,21.3 ,,,23.1 ,23.1 ,,18.6 ,19.0 ,19.4 ,4.84 ,25.7 ,0.07 ,0.05 ,15.87 ,-,-,495 ,0.49 ,21.09 ,3.12 ,,0.02 ,,""
2015/1/16 17:00,DS,-2101 ,-0.007 ,23.4 ,,28.8 ,,,15.4 ,5.56 ,,22.3 ,32.6 ,12.7 ,23.8 ,25.1 ,22.8 ,22.9 ,22.4 ,21.7 ,22.2 ,27.7 ,21.8 ,21.2 ,,,23.1 ,23.2 ,,18.6 ,18.9 ,19.4 ,4.80 ,25.8 ,0.07 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.06 ,3.12 ,,0.02 ,,""
2015/1/16 23:00,DS,-2101 ,-0.007 ,23.5 ,,31.3 ,,,15.4 ,5.78 ,,22.3 ,32.6 ,12.6 ,23.8 ,25.2 ,22.8 ,23.0 ,22.4 ,21.6 ,22.2 ,27.8 ,21.8 ,21.2 ,,,23.1 ,23.1 ,,18.6 ,18.9 ,19.4 ,4.76 ,25.9 ,0.06 ,0.04 ,15.87 ,-,-,495 ,0.49 ,20.25 ,3.12 ,,0.02 ,,""
2015/1/17 5:00,DS,-2101 ,-0.007 ,23.5 ,,32.6 ,,,15.4 ,6.56 ,,22.3 ,32.6 ,12.6 ,23.8 ,25.3 ,22.7 ,22.9 ,22.4 ,21.6 ,22.2 ,27.8 ,21.8 ,21.2 ,,,23.1 ,23.2 ,,18.6 ,18.9 ,19.3 ,4.72 ,25.9 ,0.05 ,0.03 ,15.87 ,-,-,495 ,0.49 ,20.44 ,3.12 ,,0.02 ,,""
2015/1/17 11:00,DS,-2101 ,-0.007 ,23.5 ,,29.0 ,,,15.4 ,6.28 ,,22.3 ,32.6 ,12.7 ,23.8 ,25.3 ,22.8 ,23.0 ,22.4 ,21.6 ,22.2 ,27.8 ,21.8 ,21.3 ,,,23.1 ,23.2 ,,18.6 ,18.9 ,19.3 ,4.68 ,25.9 ,0.05 ,0.03 ,15.85 ,-,-,494 ,0.49 ,22.03 ,3.12 ,,0.02 ,,""
2015/1/17 17:00,DS,-2099 ,-0.007 ,23.5 ,,31.4 ,,,15.4 ,5.41 ,,22.3 ,32.6 ,12.6 ,23.8 ,25.3 ,22.7 ,22.9 ,22.4 ,21.6 ,22.2 ,27.8 ,21.8 ,21.3 ,,,22.9 ,23.0 ,,18.4 ,18.9 ,19.3 ,4.64 ,25.9 ,0.04 ,0.02 ,15.87 ,-,-,495 ,0.49 ,23.81 ,3.12 ,,0.02 ,,""
2015/1/17 23:00,DS,-2100 ,-0.007 ,23.4 ,,29.7 ,,,15.4 ,4.53 ,,22.3 ,32.6 ,12.6 ,23.8 ,25.3 ,22.7 ,22.8 ,22.4 ,21.6 ,22.1 ,27.8 ,21.8 ,21.2 ,,,23.0 ,23.0 ,,18.3 ,18.9 ,19.3 ,4.59 ,25.9 ,0.03 ,0.02 ,15.87 ,-,-,495 ,0.49 ,22.03 ,3.12 ,,0.02 ,,""
2015/1/18 5:00,DS,-2100 ,-0.007 ,23.3 ,,30.3 ,,,15.4 ,4.14 ,,22.3 ,32.6 ,12.5 ,23.8 ,25.3 ,22.7 ,22.8 ,22.3 ,21.6 ,22.1 ,27.8 ,21.8 ,21.1 ,,,23.0 ,23.0 ,,18.3 ,18.8 ,19.2 ,4.54 ,25.7 ,0.03 ,0.02 ,15.87 ,-,-,495 ,0.49 ,22.22 ,3.12 ,,0.02 ,,""
2015/1/18 11:00,DS,-2101 ,-0.008 ,23.3 ,,30.6 ,,,15.4 ,3.96 ,,22.3 ,32.5 ,12.5 ,23.8 ,25.4 ,22.7 ,22.8 ,22.3 ,21.5 ,22.1 ,27.7 ,21.7 ,21.1 ,,,23.0 ,23.0 ,,18.3 ,18.8 ,19.2 ,4.49 ,25.7 ,0.05 ,0.03 ,15.87 ,-,-,495 ,0.49 ,21.28 ,3.12 ,,0.02 ,,""
2015/1/18 17:00,DS,-2101 ,-0.008 ,23.3 ,,30.2 ,,,15.3 ,3.72 ,,22.3 ,32.5 ,12.5 ,23.7 ,25.4 ,22.7 ,22.8 ,22.3 ,21.5 ,22.1 ,27.7 ,21.7 ,21.0 ,,,22.9 ,22.9 ,,18.3 ,18.8 ,19.2 ,4.45 ,25.6 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.34 ,3.12 ,,0.02 ,,""
2015/1/18 23:00,DS,-2100 ,-0.008 ,23.3 ,,31.4 ,,,15.2 ,3.71 ,,22.2 ,32.5 ,12.5 ,23.7 ,25.5 ,22.6 ,22.7 ,22.3 ,21.5 ,22.1 ,27.7 ,21.7 ,21.1 ,,,22.9 ,23.1 ,,18.4 ,18.7 ,19.2 ,4.41 ,25.6 ,0.05 ,0.03 ,15.87 ,-,-,495 ,0.49 ,20.81 ,3.12 ,,0.02 ,,""
2015/1/19 5:00,DS,-2101 ,-0.007 ,23.2 ,,31.0 ,,,15.2 ,4.09 ,,22.2 ,32.5 ,12.4 ,23.7 ,25.6 ,22.6 ,22.7 ,22.2 ,21.5 ,22.0 ,27.7 ,21.7 ,21.0 ,,,22.9 ,23.0 ,,18.3 ,18.7 ,19.2 ,4.36 ,25.6 ,0.04 ,0.02 ,15.87 ,-,-,495 ,0.49 ,20.63 ,3.12 ,,0.02 ,,""
2015/1/19 11:00,DS,-2101 ,-0.007 ,23.1 ,,31.3 ,,,15.1 ,4.38 ,,22.2 ,32.5 ,12.5 ,23.8 ,25.6 ,22.6 ,22.7 ,22.2 ,21.5 ,22.0 ,27.7 ,21.7 ,21.0 ,,,22.9 ,23.0 ,,18.3 ,18.7 ,19.2 ,4.32 ,25.6 ,0.05 ,0.03 ,15.87 ,-,-,495 ,0.49 ,20.25 ,3.12 ,,0.02 ,,""
2015/1/19 17:00,DS,-2100 ,-0.008 ,23.2 ,,28.6 ,,,15.1 ,4.19 ,,22.2 ,32.5 ,12.4 ,23.8 ,25.8 ,22.6 ,22.7 ,22.2 ,21.5 ,22.0 ,27.7 ,21.6 ,21.0 ,,,22.9 ,22.8 ,,18.3 ,18.7 ,19.1 ,4.29 ,25.6 ,0.07 ,0.04 ,15.92 ,-,-,499 ,0.49 ,19.69 ,3.12 ,,0.02 ,,""
2015/1/19 23:00,DS,-2100 ,-0.008 ,23.2 ,,32.3 ,,,15.1 ,3.81 ,,22.1 ,32.5 ,12.4 ,23.8 ,26.0 ,22.6 ,22.7 ,22.2 ,21.4 ,22.0 ,27.7 ,21.6 ,21.0 ,,,22.8 ,22.9 ,,18.3 ,18.7 ,19.1 ,4.25 ,25.7 ,0.06 ,0.03 ,15.92 ,-,-,499 ,0.49 ,19.88 ,3.12 ,,0.02 ,,""
2015/1/20 5:00,DS,-2101 ,-0.008 ,23.2 ,,28.7 ,,,15.2 ,3.59 ,,22.1 ,32.4 ,12.4 ,23.7 ,25.5 ,22.5 ,22.7 ,22.2 ,21.4 ,21.9 ,27.6 ,21.5 ,20.9 ,,,22.9 ,22.9 ,,18.3 ,18.7 ,19.1 ,4.20 ,25.7 ,0.05 ,0.03 ,15.92 ,-,-,499 ,0.49 ,19.88 ,3.12 ,,0.02 ,,""
2015/1/20 11:00,DS,-2101 ,-0.010 ,23.1 ,,29.1 ,,,15.2 ,3.28 ,,22.1 ,32.4 ,12.4 ,23.7 ,25.9 ,22.5 ,22.6 ,22.2 ,21.4 ,21.9 ,27.6 ,21.5 ,20.9 ,,,22.8 ,22.8 ,,18.2 ,18.7 ,19.1 ,4.16 ,25.6 ,0.07 ,0.04 ,15.92 ,-,-,499 ,0.49 ,19.22 ,3.12 ,,0.02 ,,""
2015/1/20 17:00,DS,-2100 ,-0.010 ,23.1 ,,29.8 ,,,15.4 ,3.06 ,,22.1 ,32.4 ,12.4 ,23.6 ,25.7 ,22.5 ,22.6 ,22.1 ,21.4 ,21.9 ,27.5 ,21.5 ,20.8 ,,,22.8 ,22.8 ,,18.2 ,18.6 ,19.1 ,4.12 ,25.6 ,0.07 ,0.05 ,15.92 ,-,-,499 ,0.49 ,19.59 ,3.12 ,,0.02 ,,""
2015/1/20 23:00,DS,-2101 ,-0.010 ,23.1 ,,29.6 ,,,15.5 ,2.74 ,,22.1 ,32.4 ,12.3 ,23.6 ,25.1 ,22.5 ,22.6 ,22.1 ,21.3 ,21.9 ,27.5 ,21.5 ,21.0 ,,,22.8 ,22.8 ,,18.2 ,18.6 ,19.1 ,4.07 ,25.6 ,0.07 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.94 ,3.12 ,,0.02 ,,""
2015/1/21 5:00,DS,-2101 ,-0.010 ,23.1 ,,28.4 ,,,15.7 ,2.78 ,,22.0 ,32.4 ,12.3 ,23.5 ,25.3 ,22.5 ,22.5 ,22.1 ,21.4 ,21.9 ,27.4 ,21.5 ,20.9 ,,,22.7 ,22.8 ,,18.2 ,18.6 ,19.0 ,4.03 ,25.6 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,19.78 ,3.12 ,,0.02 ,,""
2015/1/21 11:00,DS,-2101 ,-0.010 ,23.1 ,,30.2 ,,,15.8 ,2.96 ,,22.0 ,32.4 ,12.3 ,23.5 ,25.2 ,22.4 ,22.5 ,22.0 ,21.4 ,21.9 ,27.4 ,21.4 ,21.7 ,,,22.7 ,22.8 ,,18.1 ,18.6 ,19.0 ,3.98 ,25.5 ,0.07 ,0.04 ,15.96 ,-,-,502 ,0.49 ,19.13 ,3.12 ,,0.02 ,,""
2015/1/21 17:00,DS,-2101 ,-0.010 ,23.1 ,,29.2 ,,,15.9 ,3.39 ,,22.0 ,32.3 ,12.3 ,23.4 ,25.5 ,22.4 ,22.5 ,22.0 ,21.3 ,21.8 ,27.3 ,21.5 ,20.9 ,,,22.7 ,22.7 ,,18.2 ,18.6 ,19.0 ,3.94 ,25.5 ,0.07 ,0.04 ,15.96 ,-,-,502 ,0.49 ,19.50 ,3.12 ,,0.02 ,,""
2015/1/21 23:00,DS,-2101 ,-0.010 ,23.1 ,,30.0 ,,,16.1 ,3.67 ,,22.0 ,32.3 ,12.3 ,23.3 ,25.4 ,22.3 ,22.4 ,22.0 ,21.3 ,21.8 ,27.2 ,21.4 ,20.8 ,,,22.7 ,22.7 ,,18.2 ,18.6 ,19.0 ,3.90 ,25.5 ,0.06 ,0.04 ,15.96 ,-,-,502 ,0.49 ,19.78 ,3.12 ,,0.02 ,,""
2015/1/22 5:00,DS,-2101 ,-0.010 ,23.1 ,,28.1 ,,,16.2 ,4.04 ,,22.0 ,32.4 ,12.3 ,23.3 ,25.4 ,22.4 ,22.4 ,21.9 ,21.3 ,21.8 ,27.2 ,21.4 ,20.8 ,,,22.6 ,22.7 ,,18.1 ,18.5 ,19.0 ,3.85 ,25.4 ,0.06 ,0.03 ,15.96 ,-,-,502 ,0.49 ,19.31 ,3.12 ,,0.02 ,,""
2015/1/22 11:00,DS,-2101 ,-0.010 ,23.1 ,,29.1 ,,,16.3 ,4.50 ,,22.0 ,32.3 ,12.2 ,23.3 ,25.2 ,22.3 ,22.4 ,21.9 ,21.3 ,21.7 ,27.1 ,21.4 ,20.8 ,,,22.6 ,22.6 ,,18.1 ,18.5 ,19.0 ,3.81 ,25.4 ,0.06 ,0.04 ,15.96 ,-,-,502 ,0.49 ,19.41 ,3.12 ,,0.02 ,,""
2015/1/22 17:00,DS,-2101 ,-0.009 ,23.1 ,,29.3 ,,,16.4 ,5.05 ,,21.9 ,32.3 ,12.2 ,23.3 ,25.1 ,22.3 ,22.4 ,21.9 ,21.3 ,21.7 ,27.1 ,21.4 ,20.8 ,,,22.6 ,22.6 ,,18.1 ,18.5 ,19.0 ,3.77 ,25.5 ,0.05 ,0.03 ,15.96 ,-,-,502 ,0.49 ,19.78 ,3.11 ,,0.02 ,,""
2015/1/22 23:00,DS,-2101 ,-0.009 ,23.1 ,,29.1 ,,,16.5 ,5.63 ,,21.9 ,32.2 ,12.2 ,23.2 ,25.0 ,22.3 ,22.3 ,21.9 ,21.2 ,21.7 ,27.0 ,21.4 ,20.8 ,,,22.6 ,22.6 ,,18.1 ,18.5 ,18.9 ,3.73 ,25.4 ,0.05 ,0.03 ,15.96 ,-,-,502 ,0.49 ,20.06 ,3.12 ,,0.02 ,,""
2015/1/23 5:00,DS,-2100 ,-0.008 ,23.1 ,,30.8 ,,,16.6 ,5.62 ,,21.9 ,32.2 ,12.2 ,23.2 ,24.9 ,22.3 ,22.3 ,21.9 ,21.2 ,21.7 ,27.0 ,21.4 ,20.8 ,,,22.6 ,22.6 ,,18.1 ,18.4 ,18.9 ,3.69 ,25.5 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.53 ,3.12 ,,0.02 ,,""
2015/1/23 11:00,DS,-2101 ,-0.008 ,23.0 ,,28.5 ,,,16.7 ,5.22 ,,21.9 ,32.3 ,12.2 ,23.1 ,24.9 ,22.3 ,22.3 ,21.8 ,21.3 ,21.7 ,27.0 ,21.4 ,20.8 ,,,22.6 ,22.6 ,,18.1 ,18.4 ,18.9 ,3.66 ,25.5 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,20.53 ,3.12 ,,0.02 ,,""
2015/1/23 17:00,DS,-2100 ,-0.008 ,23.0 ,,29.9 ,,,16.8 ,4.61 ,,21.9 ,32.2 ,12.2 ,23.1 ,24.9 ,22.3 ,22.3 ,21.9 ,21.3 ,21.7 ,27.0 ,21.4 ,20.9 ,,,22.5 ,22.5 ,,18.1 ,18.4 ,18.9 ,3.63 ,25.6 ,0.07 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.69 ,3.11 ,,0.02 ,,""
2015/1/23 23:00,DS,-2101 ,-0.008 ,23.0 ,,29.5 ,,,16.9 ,4.02 ,,21.9 ,32.2 ,12.1 ,23.1 ,24.7 ,22.2 ,22.3 ,21.8 ,21.2 ,21.7 ,26.9 ,21.3 ,20.8 ,,,22.5 ,22.5 ,,18.0 ,18.4 ,18.8 ,3.59 ,25.7 ,0.06 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.91 ,3.12 ,,0.02 ,,""
2015/1/24 5:00,DS,-2101 ,-0.009 ,23.1 ,,29.2 ,,,16.9 ,3.71 ,,21.8 ,32.2 ,12.1 ,23.1 ,24.7 ,22.2 ,22.2 ,21.8 ,21.2 ,21.7 ,26.8 ,21.3 ,20.8 ,,,22.5 ,22.5 ,,18.0 ,18.4 ,18.8 ,3.54 ,25.7 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,20.25 ,3.12 ,,0.02 ,,""
2015/1/24 11:00,DS,-2100 ,-0.009 ,23.0 ,,28.7 ,,,17.0 ,3.51 ,,21.8 ,32.2 ,12.1 ,23.0 ,24.5 ,22.2 ,22.2 ,21.7 ,21.2 ,21.7 ,26.8 ,21.3 ,20.8 ,,,22.5 ,22.6 ,,18.1 ,18.4 ,18.8 ,3.50 ,25.6 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,20.06 ,3.12 ,,0.02 ,,""
2015/1/24 17:00,DS,-2100 ,-0.009 ,23.0 ,,28.1 ,,,17.0 ,3.62 ,,21.8 ,32.2 ,12.1 ,23.0 ,24.5 ,22.2 ,22.2 ,21.7 ,21.2 ,21.6 ,26.7 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,18.0 ,18.4 ,18.8 ,3.46 ,25.7 ,0.07 ,0.05 ,15.95 ,-,-,501 ,0.49 ,18.47 ,3.12 ,,0.02 ,,""
2015/1/24 23:00,DS,-2100 ,-0.009 ,23.0 ,,28.5 ,,,17.1 ,3.56 ,,21.8 ,32.2 ,12.1 ,23.0 ,24.5 ,22.2 ,22.2 ,21.7 ,21.1 ,21.6 ,26.7 ,21.3 ,20.7 ,,,22.4 ,22.5 ,,18.0 ,18.3 ,18.8 ,3.43 ,25.7 ,0.06 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.60 ,3.12 ,,0.02 ,,""
2015/1/25 5:00,DS,-2101 ,-0.009 ,23.0 ,,29.0 ,,,17.2 ,3.41 ,,21.8 ,32.2 ,12.1 ,23.0 ,24.4 ,22.1 ,22.2 ,21.7 ,21.2 ,21.6 ,26.6 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,18.0 ,18.3 ,18.7 ,3.39 ,25.7 ,0.06 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.50 ,3.12 ,,0.02 ,,""
2015/1/25 11:00,DS,-2101 ,-0.009 ,23.0 ,,27.5 ,,,17.2 ,3.27 ,,21.7 ,32.1 ,12.1 ,22.9 ,24.4 ,22.1 ,22.1 ,21.7 ,21.1 ,21.5 ,26.6 ,21.2 ,20.7 ,,,22.4 ,22.4 ,,18.0 ,18.3 ,18.7 ,3.34 ,25.7 ,0.07 ,0.05 ,15.95 ,-,-,501 ,0.49 ,20.06 ,3.11 ,,0.02 ,,""
2015/1/25 17:00,DS,-2101 ,-0.009 ,23.0 ,,27.2 ,,,17.2 ,3.42 ,,21.7 ,32.1 ,12.1 ,22.9 ,24.3 ,22.1 ,22.1 ,21.7 ,21.1 ,21.6 ,26.6 ,21.2 ,20.7 ,,,22.5 ,22.5 ,,18.0 ,18.3 ,18.7 ,3.31 ,25.7 ,0.07 ,0.06 ,15.95 ,-,-,501 ,0.49 ,19.13 ,3.11 ,,0.02 ,,""
2015/1/25 23:00,DS,-2101 ,-0.009 ,23.0 ,,27.4 ,,,17.3 ,3.58 ,,21.7 ,32.1 ,12.1 ,22.9 ,24.3 ,22.1 ,22.1 ,21.7 ,21.1 ,21.6 ,26.6 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,18.1 ,18.3 ,18.7 ,3.28 ,25.8 ,0.07 ,0.06 ,15.95 ,-,-,501 ,0.49 ,19.69 ,3.11 ,,0.02 ,,""
2015/1/26 5:00,DS,-2101 ,-0.009 ,23.0 ,,27.3 ,,,17.3 ,3.97 ,,21.7 ,32.1 ,12.1 ,22.8 ,24.3 ,22.1 ,22.1 ,21.7 ,21.1 ,21.6 ,26.6 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,18.0 ,18.3 ,18.7 ,3.24 ,25.9 ,0.07 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.78 ,3.11 ,,0.02 ,,""
2015/1/26 11:00,DS,-2101 ,-0.009 ,23.0 ,,27.4 ,,,17.4 ,4.30 ,,21.7 ,32.1 ,12.1 ,22.9 ,24.3 ,22.1 ,22.1 ,21.7 ,21.1 ,21.5 ,26.5 ,21.2 ,20.7 ,,,22.5 ,22.6 ,,18.0 ,18.3 ,18.7 ,3.20 ,25.9 ,0.07 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.59 ,3.11 ,,0.02 ,,""
2015/1/26 17:00,DS,-2101 ,-0.009 ,23.0 ,,27.3 ,,,17.5 ,4.61 ,,21.7 ,32.1 ,12.1 ,22.9 ,24.2 ,22.1 ,22.1 ,21.6 ,21.1 ,21.6 ,26.5 ,21.2 ,20.7 ,,,22.4 ,22.5 ,,18.0 ,18.3 ,18.7 ,3.17 ,26.0 ,0.07 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.50 ,3.10 ,,0.02 ,,""
2015/1/26 23:00,DS,-2101 ,-0.009 ,23.0 ,,27.3 ,,,17.6 ,4.93 ,,21.7 ,32.1 ,12.1 ,22.9 ,24.2 ,22.1 ,22.1 ,21.6 ,21.1 ,21.5 ,26.5 ,21.2 ,20.8 ,,,22.4 ,22.5 ,,18.0 ,18.2 ,18.7 ,3.14 ,26.1 ,0.07 ,0.05 ,15.95 ,-,-,501 ,0.49 ,20.63 ,3.11 ,,0.02 ,,""
2015/1/27 5:00,DS,-2101 ,-0.009 ,23.0 ,,27.3 ,,,17.7 ,5.30 ,,21.7 ,32.1 ,12.1 ,22.9 ,23.8 ,22.1 ,22.1 ,21.6 ,21.1 ,21.5 ,26.4 ,21.2 ,20.7 ,,,22.4 ,22.4 ,,18.0 ,18.2 ,18.7 ,3.10 ,26.1 ,0.07 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.72 ,3.11 ,,0.02 ,,""
2015/1/27 11:00,DS,-2099 ,-0.009 ,23.1 ,,27.3 ,,,17.7 ,5.67 ,,21.7 ,32.0 ,12.1 ,22.9 ,23.8 ,22.1 ,22.1 ,21.7 ,21.1 ,21.6 ,26.5 ,21.3 ,20.8 ,,,22.4 ,22.4 ,,18.0 ,18.2 ,18.6 ,3.06 ,26.2 ,0.06 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.44 ,3.11 ,,0.02 ,,""
2015/1/27 17:00,DS,-2099 ,-0.009 ,23.1 ,,30.8 ,,,17.8 ,5.39 ,,21.7 ,31.9 ,12.1 ,22.9 ,24.2 ,22.1 ,22.1 ,21.7 ,21.1 ,21.6 ,26.5 ,21.3 ,20.8 ,,,22.4 ,22.4 ,,18.0 ,18.2 ,18.6 ,3.03 ,26.2 ,0.07 ,0.06 ,15.95 ,-,-,501 ,0.49 ,20.19 ,3.11 ,,0.02 ,,""
2015/1/27 23:00,DS,-2099 ,-0.009 ,23.1 ,,29.9 ,,,17.8 ,5.02 ,,21.8 ,32.0 ,12.1 ,22.9 ,23.9 ,22.1 ,22.1 ,21.7 ,21.2 ,21.6 ,26.5 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,18.0 ,18.2 ,18.6 ,2.99 ,26.4 ,0.07 ,0.06 ,15.95 ,-,-,501 ,0.49 ,20.44 ,3.11 ,,0.02 ,,""
2015/1/28 5:00,DS,-2100 ,-0.009 ,23.1 ,,29.5 ,,,17.9 ,4.70 ,,21.8 ,32.0 ,12.1 ,22.8 ,23.7 ,22.1 ,22.1 ,21.7 ,21.2 ,21.6 ,26.4 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,18.0 ,18.2 ,18.6 ,2.95 ,26.4 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.34 ,3.11 ,,0.02 ,,""
2015/1/28 11:00,DS,-2100 ,-0.009 ,23.1 ,,29.4 ,,,17.9 ,4.43 ,,21.7 ,31.8 ,12.0 ,22.8 ,23.7 ,22.1 ,22.1 ,21.7 ,21.2 ,21.6 ,26.4 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,17.9 ,18.2 ,18.6 ,2.91 ,26.3 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.97 ,3.11 ,,0.02 ,,""
2015/1/28 17:00,DS,-2100 ,-0.009 ,23.1 ,,29.4 ,,,18.0 ,4.12 ,,21.7 ,31.9 ,12.0 ,22.9 ,23.9 ,22.1 ,22.1 ,21.7 ,21.2 ,21.7 ,26.4 ,21.3 ,20.8 ,,,22.5 ,22.5 ,,17.8 ,18.2 ,18.6 ,2.86 ,26.4 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.69 ,3.11 ,,0.02 ,,""
2015/1/28 23:00,DS,-2101 ,-0.009 ,23.1 ,,29.2 ,,,18.0 ,3.69 ,,21.7 ,31.9 ,12.0 ,22.8 ,23.8 ,22.1 ,22.1 ,21.6 ,21.2 ,21.6 ,26.4 ,21.3 ,20.8 ,,,22.4 ,22.5 ,,17.8 ,18.2 ,18.6 ,2.81 ,26.3 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.88 ,3.11 ,,0.02 ,,""
2015/1/29 5:00,DS,-2101 ,-0.009 ,23.1 ,,29.4 ,,,18.0 ,3.54 ,,21.7 ,31.9 ,12.0 ,22.8 ,23.8 ,22.1 ,22.1 ,21.6 ,21.1 ,21.6 ,26.4 ,21.3 ,20.8 ,,,22.4 ,22.6 ,,17.8 ,18.2 ,18.6 ,2.76 ,26.2 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.88 ,3.11 ,,0.02 ,,""
2015/1/29 11:00,DS,-2101 ,-0.009 ,23.4 ,,29.1 ,,,17.9 ,3.47 ,,21.7 ,31.9 ,11.9 ,22.8 ,23.8 ,22.1 ,22.0 ,21.6 ,21.2 ,21.6 ,26.4 ,21.3 ,20.8 ,,,22.6 ,22.6 ,,17.7 ,18.2 ,18.5 ,2.70 ,26.1 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.41 ,3.11 ,,0.02 ,,""
2015/1/29 17:00,DS,-2101 ,-0.009 ,23.5 ,,29.0 ,,,18.0 ,3.52 ,,21.7 ,31.9 ,11.9 ,22.8 ,23.7 ,22.0 ,22.0 ,21.6 ,21.1 ,21.6 ,26.3 ,21.2 ,20.7 ,,,22.5 ,22.4 ,,17.9 ,18.1 ,18.5 ,2.66 ,26.0 ,0.06 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.50 ,3.11 ,,0.02 ,,""
2015/1/29 23:00,DS,-2101 ,-0.010 ,23.6 ,,29.1 ,,,17.9 ,3.62 ,,21.7 ,31.9 ,11.9 ,22.8 ,23.7 ,22.1 ,22.0 ,21.6 ,21.1 ,21.5 ,26.3 ,21.2 ,20.7 ,,,22.4 ,22.4 ,,17.8 ,18.1 ,18.5 ,2.62 ,26.0 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.97 ,3.11 ,,0.02 ,,""
2015/1/30 5:00,DS,-2101 ,-0.010 ,23.6 ,,29.3 ,,,17.9 ,4.00 ,,21.7 ,32.1 ,11.9 ,22.8 ,23.7 ,22.0 ,22.0 ,21.6 ,21.1 ,21.6 ,26.4 ,21.3 ,20.8 ,,,22.4 ,22.4 ,,17.7 ,18.1 ,18.5 ,2.57 ,25.9 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.50 ,3.11 ,,0.02 ,,""
2015/1/30 11:00,DS,-2101 ,-0.010 ,23.4 ,,29.0 ,,,17.9 ,4.23 ,,21.7 ,31.9 ,11.9 ,22.7 ,23.7 ,22.1 ,22.0 ,21.6 ,21.1 ,21.5 ,26.3 ,21.2 ,20.7 ,,,22.4 ,22.4 ,,17.8 ,18.1 ,18.5 ,2.52 ,25.9 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.25 ,3.11 ,,0.02 ,,""
2015/1/30 17:00,DS,-2101 ,-0.010 ,23.7 ,,28.9 ,,,17.9 ,4.76 ,,21.7 ,31.9 ,11.9 ,22.7 ,23.6 ,22.0 ,22.0 ,21.5 ,21.1 ,21.5 ,26.3 ,21.2 ,20.7 ,,,22.4 ,22.4 ,,17.7 ,18.1 ,18.5 ,2.47 ,25.8 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,21.19 ,3.09 ,,0.02 ,,""
2015/1/30 23:00,DS,-2101 ,-0.010 ,23.7 ,,26.9 ,,,17.8 ,5.31 ,,21.7 ,31.8 ,11.8 ,22.7 ,23.6 ,22.0 ,22.0 ,21.5 ,21.1 ,21.5 ,26.3 ,21.2 ,20.8 ,,,22.4 ,22.4 ,,17.6 ,18.0 ,18.4 ,2.41 ,25.6 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,21.30 ,3.11 ,,0.02 ,,""
2015/1/31 5:00,DS,-2101 ,-0.010 ,23.5 ,,26.9 ,,,17.8 ,5.27 ,,21.6 ,31.9 ,11.8 ,22.6 ,23.5 ,21.9 ,21.9 ,21.5 ,21.0 ,21.5 ,26.2 ,21.1 ,20.6 ,,,22.3 ,22.3 ,,17.6 ,18.0 ,18.4 ,2.37 ,25.5 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,21.28 ,3.11 ,,0.02 ,,""
2015/1/31 11:00,DS,-2101 ,-0.010 ,23.4 ,,26.9 ,,,17.7 ,4.98 ,,21.6 ,31.9 ,11.8 ,22.6 ,23.5 ,21.9 ,21.9 ,21.4 ,21.0 ,21.4 ,26.2 ,21.1 ,20.6 ,,,22.2 ,22.2 ,,17.6 ,18.0 ,18.4 ,4.36 ,25.4 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.50 ,3.11 ,,0.02 ,,""
2015/1/31 17:00,DS,-2100 ,-0.009 ,23.4 ,,26.9 ,,,17.6 ,4.75 ,,21.5 ,31.7 ,11.8 ,22.6 ,23.4 ,21.9 ,21.8 ,21.4 ,20.9 ,21.3 ,26.1 ,21.0 ,20.5 ,,,22.1 ,22.2 ,,17.6 ,18.0 ,18.4 ,4.32 ,25.3 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.31 ,3.10 ,,0.02 ,,""
2015/1/31 23:00,DS,-2100 ,-0.009 ,23.3 ,,26.8 ,,,17.6 ,4.44 ,,21.5 ,31.8 ,11.8 ,22.5 ,23.4 ,21.8 ,21.8 ,21.3 ,20.9 ,21.3 ,26.1 ,21.0 ,20.5 ,,,22.1 ,22.1 ,,17.5 ,18.0 ,18.4 ,4.28 ,25.3 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.41 ,3.11 ,,0.02 ,,""
2015/2/1 5:00,DS,-2100 ,-0.009 ,23.2 ,,26.8 ,,,17.5 ,4.22 ,,21.5 ,31.8 ,11.6 ,22.5 ,23.4 ,21.8 ,21.7 ,21.3 ,20.9 ,21.3 ,26.0 ,21.0 ,20.5 ,,,22.1 ,22.1 ,,17.4 ,18.0 ,18.4 ,4.23 ,25.3 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.56 ,3.11 ,,0.02 ,,""
2015/2/1 11:00,DS,-2101 ,-0.009 ,23.5 ,,26.9 ,,,17.4 ,3.95 ,,21.4 ,31.7 ,11.7 ,22.5 ,23.3 ,21.7 ,21.7 ,21.3 ,20.8 ,21.2 ,26.0 ,20.9 ,20.4 ,,,22.1 ,22.1 ,,17.4 ,18.0 ,18.4 ,4.18 ,25.2 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.03 ,3.11 ,,0.02 ,,""
2015/2/1 17:00,DS,-2100 ,-0.009 ,23.4 ,,26.9 ,,,17.4 ,3.89 ,,21.4 ,31.7 ,11.7 ,22.4 ,23.3 ,21.7 ,21.7 ,21.2 ,20.8 ,21.2 ,26.0 ,20.9 ,20.4 ,,,22.0 ,22.0 ,,17.4 ,17.9 ,18.3 ,4.14 ,25.2 ,0.05 ,0.04 ,15.93 ,-,-,500 ,0.49 ,19.22 ,3.10 ,,0.02 ,,""
2015/2/1 23:00,DS,-2101 ,-0.009 ,23.5 ,,27.0 ,,,17.3 ,3.76 ,,21.4 ,31.7 ,11.7 ,22.4 ,23.3 ,21.7 ,21.6 ,21.2 ,20.7 ,21.1 ,25.9 ,20.9 ,20.4 ,,,22.0 ,22.0 ,,17.4 ,17.9 ,18.3 ,4.10 ,25.1 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,20.25 ,3.11 ,,0.02 ,,""
2015/2/2 5:00,DS,-2101 ,-0.009 ,23.4 ,,26.9 ,,,17.2 ,3.78 ,,21.3 ,31.7 ,11.7 ,22.4 ,23.3 ,21.7 ,21.7 ,21.2 ,20.8 ,21.2 ,26.0 ,20.9 ,20.4 ,,,22.0 ,22.0 ,,17.4 ,17.9 ,18.3 ,4.05 ,25.1 ,0.03 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.88 ,3.11 ,,0.02 ,,""
2015/2/2 11:00,DS,-2101 ,-0.009 ,23.3 ,,26.9 ,,,17.1 ,3.79 ,,21.3 ,31.7 ,11.6 ,22.3 ,23.3 ,21.6 ,21.6 ,21.1 ,20.7 ,21.1 ,25.8 ,20.8 ,20.3 ,,,21.9 ,22.0 ,,17.4 ,17.9 ,18.3 ,4.01 ,25.0 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.22 ,3.11 ,,0.02 ,,""
2015/2/2 17:00,DS,-2101 ,-0.009 ,23.4 ,,26.9 ,,,17.0 ,3.82 ,,21.3 ,31.7 ,11.6 ,22.3 ,23.3 ,21.6 ,21.6 ,21.1 ,20.7 ,21.1 ,25.9 ,20.8 ,20.3 ,,,21.9 ,21.9 ,,17.4 ,17.9 ,18.3 ,3.97 ,25.0 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,19.41 ,3.10 ,,0.02 ,,""
2015/2/2 23:00,DS,-2101 ,-0.009 ,23.3 ,,26.9 ,,,17.0 ,3.73 ,,21.2 ,31.6 ,11.6 ,22.3 ,23.2 ,21.5 ,21.5 ,21.1 ,20.6 ,21.0 ,25.8 ,20.7 ,20.2 ,,,21.9 ,21.9 ,,17.4 ,17.9 ,18.3 ,3.93 ,25.0 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,20.34 ,3.11 ,,0.02 ,,""
2015/2/3 5:00,DS,-2101 ,-0.010 ,23.0 ,,27.0 ,,,17.0 ,3.77 ,,21.2 ,31.6 ,11.6 ,22.3 ,23.1 ,21.5 ,21.5 ,21.0 ,20.6 ,21.0 ,25.8 ,20.7 ,20.2 ,,,21.8 ,22.0 ,,17.3 ,17.8 ,18.2 ,3.88 ,24.9 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.88 ,3.11 ,,0.02 ,,""
2015/2/3 11:00,DS,-2102 ,-0.010 ,23.2 ,,30.2 ,,,16.9 ,3.76 ,,21.1 ,31.6 ,11.6 ,22.2 ,23.1 ,21.5 ,21.5 ,21.0 ,20.5 ,21.0 ,25.8 ,20.7 ,20.2 ,,,21.9 ,22.0 ,,17.3 ,17.8 ,18.2 ,3.83 ,24.9 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.31 ,3.11 ,,0.02 ,,""
2015/2/3 17:00,DS,-2100 ,-0.010 ,23.2 ,,31.7 ,,,16.8 ,4.00 ,,21.1 ,31.5 ,11.5 ,22.2 ,23.1 ,21.5 ,21.5 ,21.0 ,20.5 ,21.0 ,25.8 ,20.7 ,20.2 ,,,21.8 ,21.8 ,,17.3 ,17.8 ,18.2 ,3.80 ,24.9 ,0.06 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.13 ,3.10 ,,0.02 ,,""
2015/2/3 23:00,DS,-2101 ,-0.010 ,23.1 ,,29.6 ,,,16.8 ,3.95 ,,21.1 ,31.5 ,11.5 ,22.2 ,23.1 ,21.4 ,21.4 ,20.9 ,20.5 ,20.9 ,25.7 ,20.6 ,20.1 ,,,21.7 ,21.8 ,,17.3 ,17.8 ,18.2 ,3.76 ,24.9 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,20.53 ,3.10 ,,0.02 ,,""
2015/2/4 5:00,DS,-2101 ,-0.010 ,23.0 ,,29.3 ,,,16.7 ,4.07 ,,21.0 ,31.5 ,11.5 ,22.1 ,23.1 ,21.4 ,21.4 ,20.9 ,20.5 ,20.9 ,25.7 ,20.6 ,20.1 ,,,21.7 ,21.7 ,,17.3 ,17.7 ,18.2 ,3.72 ,24.9 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.13 ,3.11 ,,0.02 ,,""
2015/2/4 11:00,DS,-2101 ,-0.010 ,23.0 ,,30.8 ,,,16.7 ,4.03 ,,21.0 ,31.5 ,11.5 ,22.1 ,23.1 ,21.4 ,21.3 ,20.9 ,20.4 ,20.9 ,25.6 ,20.6 ,20.0 ,,,21.7 ,21.8 ,,17.3 ,17.7 ,18.2 ,3.68 ,24.9 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.31 ,3.11 ,,0.02 ,,""
2015/2/4 17:00,DS,-2101 ,-0.010 ,22.9 ,,29.0 ,,,16.7 ,4.27 ,,21.0 ,31.4 ,11.4 ,22.1 ,23.1 ,21.4 ,21.4 ,20.9 ,20.5 ,20.9 ,25.6 ,20.5 ,20.0 ,,,21.7 ,21.7 ,,17.4 ,17.7 ,18.1 ,5.01 ,24.9 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.31 ,3.10 ,,0.02 ,,""
2015/2/4 23:00,DS,-2101 ,-0.010 ,23.0 ,,29.0 ,,,16.7 ,4.32 ,,21.0 ,31.4 ,11.4 ,22.1 ,23.0 ,21.4 ,21.3 ,20.9 ,20.4 ,20.9 ,25.7 ,20.6 ,20.0 ,,,21.7 ,21.7 ,,17.4 ,17.7 ,18.1 ,4.98 ,25.0 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.69 ,3.11 ,,0.02 ,,""
2015/2/5 5:00,DS,-2101 ,-0.010 ,22.9 ,,26.9 ,,,16.7 ,4.53 ,,21.0 ,31.4 ,11.4 ,22.0 ,22.9 ,21.3 ,21.3 ,20.8 ,20.4 ,20.8 ,25.5 ,20.5 ,20.0 ,,,21.6 ,21.7 ,,17.3 ,17.7 ,18.1 ,4.94 ,25.0 ,0.04 ,0.02 ,15.95 ,-,-,501 ,0.49 ,19.70 ,3.09 ,,0.02 ,,""
2015/2/5 11:00,DS,-2101 ,-0.010 ,22.9 ,,27.0 ,,,16.7 ,4.58 ,,20.9 ,31.4 ,11.4 ,22.0 ,22.9 ,21.3 ,21.3 ,20.8 ,20.3 ,20.7 ,25.5 ,20.4 ,19.9 ,,,21.7 ,21.7 ,,17.3 ,17.7 ,18.1 ,4.90 ,25.0 ,0.04 ,0.02 ,15.95 ,-,-,501 ,0.49 ,19.59 ,3.09 ,,0.02 ,,""
2015/2/5 17:00,DS,-2101 ,-0.010 ,22.9 ,,26.8 ,,,16.7 ,4.92 ,,20.9 ,31.4 ,11.4 ,22.0 ,22.9 ,21.3 ,21.3 ,20.8 ,20.3 ,20.7 ,25.5 ,20.4 ,19.9 ,,,21.6 ,21.7 ,,17.3 ,17.6 ,18.1 ,4.87 ,25.1 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.78 ,3.09 ,,0.02 ,,""
2015/2/5 23:00,DS,-2101 ,-0.010 ,22.9 ,,26.9 ,,,16.7 ,4.83 ,,20.9 ,31.4 ,11.4 ,22.0 ,22.9 ,21.3 ,21.2 ,20.8 ,20.3 ,20.7 ,25.5 ,20.4 ,19.9 ,,,21.6 ,21.6 ,,17.2 ,17.6 ,18.0 ,4.83 ,25.1 ,0.04 ,0.02 ,15.95 ,-,-,501 ,0.49 ,19.88 ,3.09 ,,0.02 ,,""
2015/2/6 5:00,DS,-2101 ,-0.010 ,22.9 ,,26.8 ,,,16.7 ,4.75 ,,20.9 ,31.4 ,11.4 ,22.0 ,22.9 ,21.3 ,21.2 ,20.8 ,20.3 ,20.7 ,25.5 ,20.4 ,19.9 ,,,21.6 ,21.6 ,,17.2 ,17.6 ,18.0 ,4.79 ,25.1 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,19.41 ,3.09 ,,0.02 ,,""
2015/2/6 11:00,DS,-2101 ,-0.010 ,22.8 ,,26.7 ,,,16.7 ,4.48 ,,20.8 ,31.4 ,11.3 ,22.0 ,22.9 ,21.2 ,21.2 ,20.8 ,20.3 ,20.7 ,25.4 ,20.4 ,19.9 ,,,21.6 ,21.6 ,,17.2 ,17.6 ,18.0 ,4.75 ,25.1 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.13 ,3.09 ,,0.02 ,,""
2015/2/6 17:00,DS,-2101 ,-0.010 ,22.8 ,,26.7 ,,,16.7 ,4.29 ,,20.9 ,31.4 ,11.4 ,21.9 ,22.9 ,21.2 ,21.2 ,20.8 ,20.3 ,20.7 ,25.4 ,20.4 ,19.9 ,,,21.5 ,21.6 ,,17.2 ,17.6 ,18.0 ,4.72 ,25.1 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.84 ,3.09 ,,0.02 ,,""
2015/2/6 23:00,DS,-2101 ,-0.010 ,22.7 ,,26.7 ,,,16.8 ,3.93 ,,20.9 ,31.4 ,11.3 ,21.9 ,22.8 ,21.3 ,21.2 ,20.8 ,20.3 ,20.7 ,25.4 ,20.4 ,19.9 ,,,21.5 ,21.6 ,,17.2 ,17.6 ,18.0 ,4.68 ,25.3 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,20.16 ,3.09 ,,0.02 ,,""
2015/2/7 5:00,DS,-2101 ,-0.010 ,23.2 ,,26.7 ,,,16.8 ,3.87 ,,20.8 ,31.4 ,11.3 ,21.9 ,22.8 ,21.2 ,21.1 ,20.8 ,20.3 ,20.7 ,25.4 ,20.3 ,19.8 ,,,21.6 ,21.6 ,,17.2 ,17.6 ,18.0 ,4.64 ,25.2 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.47 ,3.09 ,,0.02 ,,""
2015/2/7 11:00,DS,-2101 ,-0.010 ,23.4 ,,26.6 ,,,16.8 ,3.87 ,,20.8 ,31.4 ,11.3 ,21.9 ,22.8 ,21.2 ,21.2 ,20.7 ,20.2 ,20.7 ,25.4 ,20.3 ,19.8 ,,,21.6 ,21.6 ,,17.2 ,17.6 ,18.0 ,4.59 ,25.2 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.28 ,3.09 ,,0.02 ,,""
2015/2/7 17:00,DS,-2101 ,-0.010 ,23.5 ,,26.6 ,,,16.9 ,4.18 ,,20.8 ,31.3 ,11.3 ,21.9 ,22.7 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.5 ,21.6 ,,17.3 ,17.5 ,18.0 ,4.56 ,25.3 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.66 ,3.08 ,,0.02 ,,""
2015/2/7 23:00,DS,-2101 ,-0.010 ,23.4 ,,26.6 ,,,16.7 ,4.42 ,,20.8 ,31.4 ,11.3 ,21.8 ,23.0 ,21.2 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.5 ,21.5 ,,17.2 ,17.5 ,18.0 ,4.52 ,25.3 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.94 ,3.09 ,,0.02 ,,""
2015/2/8 5:00,DS,-2100 ,-0.010 ,23.3 ,,26.6 ,,,16.7 ,4.83 ,,20.8 ,31.3 ,11.3 ,21.9 ,22.8 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.5 ,21.5 ,,17.2 ,17.5 ,17.9 ,4.49 ,25.4 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.03 ,3.09 ,,0.02 ,,""
2015/2/8 11:00,DS,-2100 ,-0.010 ,22.9 ,,26.6 ,,,16.8 ,5.32 ,,20.8 ,31.3 ,11.3 ,21.8 ,23.0 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.5 ,21.6 ,,17.2 ,17.5 ,17.9 ,4.45 ,25.4 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.31 ,3.09 ,,0.02 ,,""
2015/2/8 17:00,DS,-2100 ,-0.009 ,22.5 ,,27.6 ,,,16.8 ,5.96 ,,20.8 ,31.3 ,11.3 ,21.8 ,22.7 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.5 ,21.5 ,,17.2 ,17.5 ,17.9 ,4.42 ,25.5 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,20.06 ,3.08 ,,0.02 ,,""
2015/2/8 23:00,DS,-2100 ,-0.009 ,22.9 ,,28.5 ,,,16.8 ,5.94 ,,20.8 ,31.2 ,11.3 ,21.9 ,23.0 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.4 ,21.5 ,,17.2 ,17.5 ,17.9 ,4.38 ,25.5 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.56 ,3.08 ,,0.02 ,,""
2015/2/9 5:00,DS,-2100 ,-0.009 ,22.9 ,,28.2 ,,,16.8 ,5.25 ,,20.8 ,31.4 ,11.2 ,21.9 ,23.0 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.6 ,21.5 ,,17.1 ,17.5 ,17.9 ,4.34 ,25.5 ,0.03 ,0.02 ,15.93 ,-,-,500 ,0.49 ,20.06 ,3.09 ,,0.02 ,,""
2015/2/9 11:00,DS,-2100 ,-0.009 ,23.2 ,,28.4 ,,,16.8 ,4.88 ,,20.8 ,31.3 ,11.0 ,21.9 ,22.9 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.3 ,19.8 ,,,21.4 ,21.5 ,,16.9 ,17.5 ,17.9 ,4.29 ,25.5 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,19.97 ,3.09 ,,0.02 ,,""
2015/2/9 17:00,DS,-2101 ,-0.009 ,22.6 ,,28.0 ,,,16.8 ,4.99 ,,20.8 ,31.2 ,11.0 ,21.8 ,23.0 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.2 ,19.8 ,,,21.4 ,21.5 ,,16.9 ,17.5 ,17.9 ,4.24 ,25.4 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,20.06 ,3.09 ,,0.02 ,,""
2015/2/9 23:00,DS,-2101 ,-0.009 ,22.9 ,,28.2 ,,,16.8 ,4.80 ,,20.8 ,31.2 ,10.8 ,21.8 ,23.0 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.2 ,19.7 ,,,21.4 ,21.4 ,,16.8 ,17.4 ,17.8 ,4.20 ,25.3 ,0.03 ,0.01 ,15.93 ,-,-,500 ,0.49 ,19.59 ,3.09 ,,0.02 ,,""
2015/2/10 5:00,DS,-2102 ,-0.009 ,22.5 ,,27.6 ,,,16.8 ,4.76 ,,20.8 ,31.2 ,11.0 ,21.8 ,22.9 ,21.1 ,21.1 ,20.6 ,20.1 ,20.5 ,25.2 ,20.2 ,19.7 ,,,21.4 ,21.4 ,,16.8 ,17.4 ,17.8 ,4.14 ,25.3 ,0.03 ,0.00 ,15.93 ,-,-,500 ,0.49 ,19.31 ,3.09 ,,0.02 ,,""
2015/2/10 11:00,DS,-2101 ,-0.009 ,23.0 ,,27.2 ,,,16.7 ,4.72 ,,20.7 ,31.2 ,11.0 ,21.7 ,23.0 ,21.0 ,21.0 ,20.6 ,20.1 ,20.5 ,25.2 ,20.2 ,19.7 ,,,21.3 ,21.3 ,,16.8 ,17.4 ,17.8 ,4.09 ,25.1 ,0.04 ,0.01 ,15.95 ,-,-,501 ,0.49 ,19.59 ,3.09 ,,0.02 ,,""
2015/2/10 17:00,DS,-2101 ,-0.009 ,22.4 ,,27.4 ,,,16.7 ,4.65 ,,20.7 ,31.2 ,10.9 ,21.7 ,22.9 ,21.0 ,21.0 ,20.5 ,20.1 ,20.5 ,25.1 ,20.1 ,19.6 ,,,21.3 ,21.3 ,,16.8 ,17.4 ,17.8 ,4.05 ,25.1 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.38 ,3.09 ,,0.02 ,,""
2015/2/10 23:00,DS,-2101 ,-0.010 ,22.8 ,,28.1 ,,,16.6 ,4.47 ,,20.7 ,31.0 ,11.0 ,21.7 ,22.9 ,21.0 ,21.0 ,20.6 ,20.1 ,20.5 ,25.1 ,20.1 ,19.6 ,,,21.3 ,21.4 ,,16.8 ,17.3 ,17.8 ,4.01 ,25.1 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.56 ,3.09 ,,0.02 ,,""
2015/2/11 5:00,DS,-2101 ,-0.010 ,23.1 ,,27.1 ,,,16.6 ,4.47 ,,20.7 ,31.0 ,10.9 ,21.7 ,22.9 ,21.0 ,21.0 ,20.5 ,20.1 ,20.5 ,25.1 ,20.1 ,19.7 ,,,21.3 ,21.3 ,,16.7 ,17.3 ,17.7 ,3.96 ,25.0 ,0.05 ,0.02 ,15.95 ,-,-,501 ,0.49 ,19.31 ,3.09 ,,0.02 ,,""
2015/2/11 11:00,DS,-2101 ,-0.010 ,23.0 ,,27.5 ,,,16.5 ,4.57 ,,20.7 ,31.0 ,11.0 ,21.7 ,22.9 ,21.0 ,20.9 ,20.5 ,20.0 ,20.5 ,25.1 ,20.1 ,19.6 ,,,21.3 ,21.4 ,,16.9 ,17.3 ,17.7 ,3.92 ,25.1 ,0.05 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.78 ,3.09 ,,0.02 ,,""
2015/2/11 17:00,DS,-2101 ,-0.010 ,22.6 ,,26.4 ,,,16.5 ,4.91 ,,20.6 ,31.0 ,11.0 ,21.7 ,22.9 ,21.0 ,20.9 ,20.5 ,20.0 ,20.4 ,25.1 ,20.1 ,19.6 ,,,21.3 ,21.3 ,,17.0 ,17.3 ,17.7 ,3.89 ,25.1 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.56 ,3.09 ,,0.02 ,,""
2015/2/11 23:00,DS,-2100 ,-0.010 ,22.6 ,,27.0 ,,,16.3 ,5.06 ,,20.6 ,30.9 ,11.0 ,21.6 ,22.9 ,20.9 ,20.9 ,20.5 ,20.0 ,20.4 ,25.1 ,20.1 ,19.6 ,,,21.3 ,21.3 ,,17.0 ,17.3 ,17.7 ,3.86 ,25.2 ,0.06 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.38 ,3.10 ,,0.02 ,,""
2015/2/12 5:00,DS,-2100 ,-0.010 ,22.3 ,,28.2 ,,,16.2 ,5.30 ,,20.5 ,31.0 ,11.0 ,21.7 ,22.9 ,20.9 ,20.9 ,20.5 ,20.0 ,20.4 ,25.1 ,20.0 ,19.6 ,,,21.3 ,21.3 ,,16.9 ,17.3 ,17.7 ,3.82 ,25.3 ,0.06 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.56 ,3.09 ,,0.02 ,,""
2015/2/12 11:00,DS,-2100 ,-0.010 ,22.6 ,,28.8 ,,,16.1 ,5.39 ,,20.6 ,31.0 ,11.0 ,21.7 ,23.0 ,20.9 ,20.9 ,20.5 ,19.9 ,20.4 ,25.1 ,20.0 ,19.5 ,,,21.2 ,21.2 ,,17.0 ,17.3 ,17.6 ,3.78 ,25.3 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.75 ,3.09 ,,0.02 ,,""
2015/2/12 17:00,DS,-2099 ,-0.010 ,22.5 ,,26.8 ,,,15.9 ,5.73 ,,20.5 ,30.9 ,11.0 ,21.7 ,23.1 ,20.9 ,20.9 ,20.4 ,19.9 ,20.3 ,25.1 ,20.0 ,19.4 ,,,21.2 ,21.3 ,,17.0 ,17.2 ,17.6 ,3.75 ,25.4 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.75 ,3.08 ,,0.02 ,,""
2015/2/12 23:00,DS,-2099 ,-0.010 ,22.7 ,,27.4 ,,,15.8 ,5.80 ,,20.5 ,31.0 ,11.0 ,21.7 ,23.2 ,20.9 ,20.9 ,20.5 ,19.9 ,20.4 ,25.2 ,20.0 ,19.5 ,,,21.2 ,21.3 ,,16.9 ,17.3 ,17.6 ,3.72 ,25.5 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.84 ,3.09 ,,0.02 ,,""
2015/2/13 5:00,DS,-2099 ,-0.010 ,22.7 ,,27.2 ,,,15.6 ,5.88 ,,20.5 ,30.9 ,11.0 ,21.7 ,23.2 ,20.9 ,21.0 ,20.5 ,19.9 ,20.4 ,25.4 ,20.0 ,19.5 ,,,21.3 ,21.3 ,,16.8 ,17.3 ,17.6 ,3.68 ,25.5 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.56 ,3.09 ,,0.02 ,,""
2015/2/13 11:00,DS,-2100 ,-0.010 ,22.7 ,,29.0 ,,,15.5 ,5.70 ,,20.5 ,30.9 ,10.7 ,21.7 ,23.3 ,20.9 ,20.9 ,20.5 ,19.9 ,20.4 ,25.4 ,20.0 ,19.5 ,,,21.1 ,21.2 ,,16.7 ,17.2 ,17.6 ,3.64 ,25.5 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.47 ,3.09 ,,0.02 ,,""
2015/2/13 17:00,DS,-2099 ,-0.010 ,22.5 ,,26.6 ,,,15.5 ,5.45 ,,20.5 ,30.8 ,10.8 ,21.7 ,23.3 ,20.9 ,20.9 ,20.5 ,19.9 ,20.4 ,25.3 ,20.0 ,19.4 ,,,21.1 ,21.2 ,,16.7 ,17.2 ,17.6 ,3.60 ,25.6 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.28 ,3.09 ,,0.02 ,,""
2015/2/13 23:00,DS,-2099 ,-0.010 ,22.4 ,,26.5 ,,,15.4 ,5.47 ,,20.5 ,31.1 ,10.8 ,21.7 ,23.3 ,20.9 ,20.9 ,20.5 ,19.9 ,20.3 ,25.4 ,20.0 ,19.5 ,,,21.2 ,21.3 ,,16.7 ,17.2 ,17.6 ,3.55 ,25.5 ,0.03 ,0.01 ,15.93 ,-,-,500 ,0.49 ,19.69 ,3.09 ,,0.02 ,,""
2015/2/14 5:00,DS,-2099 ,-0.010 ,22.4 ,,26.4 ,,,15.5 ,4.98 ,,20.5 ,30.9 ,10.9 ,21.7 ,23.3 ,20.9 ,20.9 ,20.4 ,19.9 ,20.3 ,25.3 ,20.0 ,19.4 ,,,21.2 ,21.2 ,,16.7 ,17.2 ,17.6 ,3.50 ,25.5 ,0.03 ,0.01 ,15.93 ,-,-,500 ,0.49 ,18.38 ,3.09 ,,0.02 ,,""
2015/2/14 11:00,DS,-2099 ,-0.010 ,22.3 ,,28.0 ,,,15.6 ,4.65 ,,20.5 ,30.9 ,10.8 ,21.7 ,23.2 ,20.8 ,20.9 ,20.4 ,19.8 ,20.3 ,25.3 ,19.9 ,19.4 ,,,21.1 ,21.2 ,,16.6 ,17.2 ,17.6 ,3.45 ,25.4 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.84 ,3.09 ,,0.02 ,,""
2015/2/14 17:00,DS,-2099 ,-0.010 ,22.3 ,,27.4 ,,,15.6 ,4.72 ,,20.5 ,30.8 ,10.8 ,21.7 ,22.8 ,20.8 ,20.8 ,20.4 ,19.8 ,20.3 ,25.3 ,19.9 ,19.3 ,,,21.1 ,21.1 ,,16.6 ,17.2 ,17.6 ,3.41 ,25.4 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.00 ,3.09 ,,0.02 ,,""
2015/2/14 23:00,DS,-2099 ,-0.010 ,22.3 ,,27.0 ,,,15.7 ,4.74 ,,20.4 ,30.8 ,10.8 ,21.6 ,22.7 ,20.8 ,20.8 ,20.4 ,19.8 ,20.2 ,25.2 ,19.9 ,19.3 ,,,21.1 ,21.1 ,,16.7 ,17.1 ,17.5 ,3.37 ,25.4 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.84 ,3.09 ,,0.02 ,,""
2015/2/15 5:00,DS,-2099 ,-0.010 ,22.2 ,,27.2 ,,,15.8 ,4.83 ,,20.4 ,30.8 ,10.8 ,21.5 ,22.7 ,20.8 ,20.8 ,20.3 ,19.8 ,20.2 ,25.1 ,19.9 ,19.4 ,,,21.1 ,21.2 ,,16.7 ,17.2 ,17.5 ,3.33 ,25.4 ,0.03 ,0.01 ,15.93 ,-,-,500 ,0.49 ,19.13 ,3.08 ,,0.02 ,,""
2015/2/15 11:00,DS,-2099 ,-0.010 ,22.2 ,,27.1 ,,,15.8 ,4.87 ,,20.3 ,30.7 ,10.8 ,21.5 ,22.6 ,20.7 ,20.7 ,20.3 ,19.8 ,20.2 ,25.1 ,19.8 ,19.3 ,,,21.0 ,21.1 ,,16.6 ,17.1 ,17.5 ,3.28 ,25.4 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,17.91 ,3.08 ,,0.02 ,,""
2015/2/15 17:00,DS,-2098 ,-0.010 ,22.1 ,,27.5 ,,,15.8 ,4.87 ,,20.4 ,30.6 ,10.7 ,21.5 ,22.3 ,20.7 ,20.7 ,20.2 ,19.7 ,20.1 ,25.1 ,19.8 ,19.2 ,,,21.0 ,21.1 ,,16.6 ,17.1 ,17.5 ,3.24 ,25.4 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.75 ,3.08 ,,0.02 ,,""
2015/2/15 23:00,DS,-2098 ,-0.010 ,22.1 ,,27.2 ,,,15.8 ,4.86 ,,20.3 ,30.8 ,10.5 ,21.5 ,22.3 ,20.7 ,20.7 ,20.2 ,19.7 ,20.1 ,25.1 ,19.8 ,19.2 ,,,21.0 ,21.0 ,,16.5 ,17.1 ,17.5 ,3.19 ,25.3 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.38 ,3.08 ,,0.02 ,,""
2015/2/16 5:00,DS,-2099 ,-0.010 ,22.0 ,,27.4 ,,,15.9 ,4.66 ,,20.3 ,30.7 ,10.5 ,21.4 ,22.2 ,20.6 ,20.6 ,20.1 ,19.6 ,20.0 ,24.9 ,19.7 ,19.2 ,,,20.9 ,21.0 ,,16.5 ,17.1 ,17.5 ,3.14 ,25.2 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.53 ,3.08 ,,0.02 ,,""
2015/2/16 11:00,DS,-2099 ,-0.010 ,22.0 ,,27.1 ,,,15.9 ,4.70 ,,20.3 ,30.6 ,10.7 ,21.3 ,22.2 ,20.6 ,20.6 ,20.1 ,19.6 ,20.0 ,24.9 ,19.7 ,19.2 ,,,21.0 ,21.0 ,,16.6 ,17.1 ,17.5 ,3.10 ,25.2 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,17.44 ,3.08 ,,0.02 ,,""
2015/2/16 17:00,DS,-2099 ,-0.010 ,22.0 ,,25.9 ,,,15.9 ,4.91 ,,20.2 ,30.9 ,10.7 ,21.3 ,22.1 ,20.6 ,20.6 ,20.1 ,19.6 ,20.0 ,24.9 ,19.7 ,19.2 ,,,20.9 ,20.9 ,,16.6 ,17.1 ,17.4 ,3.06 ,25.3 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.19 ,3.08 ,,0.02 ,,""
2015/2/16 23:00,DS,-2099 ,-0.010 ,21.9 ,,25.8 ,,,16.0 ,4.79 ,,20.2 ,30.7 ,10.8 ,21.3 ,22.1 ,20.6 ,20.5 ,20.1 ,19.6 ,20.0 ,24.9 ,19.7 ,19.2 ,,,20.9 ,20.9 ,,16.6 ,17.0 ,17.4 ,3.03 ,25.3 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.09 ,3.08 ,,0.02 ,,""
2015/2/17 5:00,DS,-2099 ,-0.010 ,21.9 ,,25.7 ,,,15.9 ,4.82 ,,20.2 ,30.6 ,10.8 ,21.3 ,22.0 ,20.6 ,20.5 ,20.1 ,19.6 ,20.0 ,24.8 ,19.7 ,19.1 ,,,20.9 ,20.9 ,,16.6 ,17.0 ,17.4 ,2.98 ,25.4 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.72 ,3.08 ,,0.02 ,,""
2015/2/17 11:00,DS,-2101 ,-0.010 ,21.9 ,,25.7 ,,,16.1 ,4.79 ,,20.1 ,30.6 ,10.8 ,21.2 ,22.0 ,20.5 ,20.5 ,20.0 ,19.5 ,19.9 ,24.7 ,19.6 ,19.2 ,,,20.9 ,20.9 ,,16.6 ,17.0 ,17.4 ,2.94 ,25.3 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.75 ,3.08 ,,0.02 ,,""
2015/2/17 17:00,DS,-2099 ,-0.010 ,21.9 ,,25.7 ,,,16.1 ,4.96 ,,20.1 ,30.6 ,10.8 ,21.3 ,22.0 ,20.5 ,20.5 ,20.1 ,19.5 ,20.0 ,24.7 ,19.6 ,19.1 ,,,20.9 ,20.9 ,,16.7 ,17.0 ,17.4 ,2.91 ,25.4 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.19 ,3.08 ,,0.02 ,,""
2015/2/17 23:00,DS,-2101 ,-0.010 ,21.9 ,,27.1 ,,,16.2 ,5.08 ,,20.2 ,30.6 ,10.8 ,21.2 ,22.0 ,20.5 ,20.5 ,20.0 ,19.5 ,20.0 ,24.7 ,19.6 ,19.1 ,,,20.8 ,20.9 ,,16.6 ,17.0 ,17.4 ,2.87 ,25.4 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.03 ,3.08 ,,0.02 ,,""
2015/2/18 5:00,DS,-2099 ,-0.010 ,21.8 ,,26.6 ,,,16.3 ,5.26 ,,20.1 ,30.6 ,10.7 ,21.2 ,21.9 ,20.5 ,20.5 ,20.0 ,19.6 ,20.0 ,24.7 ,19.6 ,19.1 ,,,20.9 ,20.8 ,,16.6 ,17.0 ,17.4 ,2.82 ,25.4 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.66 ,3.08 ,,0.02 ,,""
2015/2/18 11:00,DS,-2099 ,-0.010 ,21.8 ,,26.4 ,,,16.3 ,5.26 ,,20.1 ,30.6 ,10.7 ,21.2 ,21.9 ,20.5 ,20.5 ,20.0 ,19.5 ,19.9 ,24.7 ,19.6 ,19.1 ,,,20.8 ,20.8 ,,16.6 ,17.0 ,17.4 ,2.77 ,25.4 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.94 ,3.08 ,,0.02 ,,""
