,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/2/18 17:00,DS,-2099 ,-0.010 ,21.8 ,,26.7 ,,,16.4 ,5.27 ,,20.1 ,30.6 ,10.7 ,21.2 ,21.9 ,20.5 ,20.5 ,20.0 ,19.5 ,20.0 ,24.7 ,19.6 ,19.1 ,,,20.8 ,20.8 ,,16.5 ,17.0 ,17.3 ,2.71 ,25.3 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,19.88 ,3.08 ,,0.02 ,,""
2015/2/18 23:00,DS,-2099 ,-0.010 ,21.8 ,,26.0 ,,,16.4 ,5.12 ,,20.1 ,30.5 ,10.7 ,21.1 ,21.8 ,20.5 ,20.4 ,20.0 ,19.5 ,19.9 ,24.6 ,19.6 ,19.1 ,,,20.8 ,20.8 ,,16.5 ,16.9 ,17.3 ,2.67 ,25.1 ,0.03 ,0.01 ,15.93 ,-,-,500 ,0.49 ,19.13 ,3.08 ,,0.02 ,,""
2015/2/19 5:00,DS,-2100 ,-0.010 ,21.8 ,,26.4 ,,,16.5 ,5.11 ,,20.1 ,30.6 ,10.7 ,21.1 ,21.9 ,20.4 ,20.4 ,20.0 ,19.5 ,19.9 ,24.6 ,19.6 ,19.0 ,,,20.8 ,20.8 ,,16.4 ,16.9 ,17.3 ,2.62 ,25.0 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.94 ,3.08 ,,0.02 ,,""
2015/2/19 11:00,DS,-2100 ,-0.010 ,21.7 ,,27.1 ,,,16.5 ,4.86 ,,20.1 ,30.5 ,10.7 ,21.1 ,21.8 ,20.4 ,20.4 ,19.9 ,19.5 ,19.9 ,24.5 ,19.5 ,19.0 ,,,20.8 ,20.8 ,,16.4 ,16.9 ,17.3 ,2.58 ,24.9 ,0.04 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.28 ,3.08 ,,0.02 ,,""
2015/2/19 17:00,DS,-2100 ,-0.010 ,21.7 ,,26.8 ,,,16.6 ,4.76 ,,20.1 ,30.2 ,10.7 ,21.1 ,21.7 ,20.4 ,20.4 ,19.9 ,19.4 ,19.8 ,24.5 ,19.5 ,19.0 ,,,20.7 ,20.8 ,,16.5 ,16.9 ,17.3 ,2.54 ,24.9 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.56 ,3.07 ,,0.02 ,,""
2015/2/19 23:00,DS,-2100 ,-0.010 ,21.7 ,,26.0 ,,,16.6 ,4.53 ,,20.0 ,30.3 ,10.7 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.5 ,19.5 ,19.0 ,,,20.7 ,20.8 ,,16.5 ,16.9 ,17.3 ,2.50 ,25.0 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.66 ,3.08 ,,0.02 ,,""
2015/2/20 5:00,DS,-2100 ,-0.010 ,21.7 ,,25.3 ,,,16.6 ,4.39 ,,20.0 ,30.4 ,10.7 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.4 ,19.8 ,24.4 ,19.5 ,19.0 ,,,20.8 ,20.8 ,,16.5 ,16.9 ,17.3 ,2.47 ,25.1 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.03 ,3.08 ,,0.02 ,,""
2015/2/20 11:00,DS,-2100 ,-0.010 ,21.7 ,,26.0 ,,,16.7 ,4.27 ,,20.0 ,30.1 ,10.7 ,21.0 ,21.7 ,20.3 ,20.3 ,19.9 ,19.4 ,19.8 ,24.4 ,19.6 ,19.0 ,,,20.7 ,20.7 ,,16.4 ,16.8 ,17.3 ,2.43 ,25.1 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.09 ,3.08 ,,0.02 ,,""
2015/2/20 17:00,DS,-2099 ,-0.010 ,21.7 ,,25.9 ,,,16.7 ,4.22 ,,20.0 ,30.1 ,10.7 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.0 ,,,20.8 ,20.8 ,,16.5 ,16.8 ,17.2 ,4.48 ,25.1 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.28 ,3.08 ,,0.02 ,,""
2015/2/20 23:00,DS,-2099 ,-0.010 ,21.6 ,,26.0 ,,,16.7 ,4.06 ,,20.0 ,30.2 ,10.7 ,21.0 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.0 ,,,20.8 ,20.8 ,,16.5 ,16.8 ,17.2 ,4.45 ,25.1 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.00 ,3.08 ,,0.02 ,,""
2015/2/21 5:00,DS,-2100 ,-0.010 ,21.6 ,,26.0 ,,,16.7 ,4.04 ,,20.0 ,30.1 ,10.6 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.6 ,19.0 ,,,20.7 ,20.8 ,,16.4 ,16.8 ,17.2 ,4.41 ,25.1 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,20.06 ,3.08 ,,0.02 ,,""
2015/2/21 11:00,DS,-2099 ,-0.010 ,21.7 ,,26.3 ,,,16.7 ,4.04 ,,20.0 ,30.1 ,10.6 ,21.0 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.1 ,,,20.8 ,20.8 ,,16.4 ,16.8 ,17.2 ,4.37 ,25.1 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,17.24 ,3.08 ,,0.02 ,,""
2015/2/21 17:00,DS,-2099 ,-0.010 ,21.7 ,,25.9 ,,,16.7 ,4.23 ,,20.0 ,30.1 ,10.6 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.1 ,,,20.8 ,20.8 ,,16.5 ,16.8 ,17.2 ,4.34 ,25.1 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,17.16 ,3.08 ,,0.02 ,,""
2015/2/21 23:00,DS,-2099 ,-0.010 ,21.7 ,,25.9 ,,,16.7 ,4.33 ,,20.0 ,30.1 ,10.6 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.1 ,,,20.8 ,20.8 ,,16.6 ,16.8 ,17.2 ,4.30 ,25.1 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.09 ,3.08 ,,0.02 ,,""
2015/2/22 5:00,DS,-2100 ,-0.010 ,21.6 ,,26.0 ,,,16.7 ,4.56 ,,20.0 ,30.1 ,10.6 ,21.0 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.1 ,,,20.7 ,20.9 ,,16.6 ,16.8 ,17.2 ,4.26 ,25.1 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.00 ,3.08 ,,0.02 ,,""
2015/2/22 11:00,DS,-2101 ,-0.010 ,21.7 ,,25.9 ,,,16.7 ,4.80 ,,20.0 ,30.2 ,10.6 ,21.0 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.1 ,,,20.8 ,21.0 ,,16.8 ,16.8 ,17.2 ,4.22 ,25.2 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,17.81 ,3.08 ,,0.02 ,,""
2015/2/22 17:00,DS,-2100 ,-0.010 ,21.7 ,,26.2 ,,,16.7 ,5.47 ,,20.0 ,30.2 ,10.6 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.1 ,,,20.8 ,20.8 ,,16.9 ,16.8 ,17.2 ,4.20 ,25.2 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.38 ,3.08 ,,0.02 ,,""
2015/2/22 23:00,DS,-2099 ,-0.010 ,21.7 ,,26.1 ,,,16.8 ,5.98 ,,20.0 ,30.2 ,10.6 ,21.0 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.5 ,19.1 ,,,20.8 ,20.8 ,,16.9 ,16.8 ,17.2 ,4.17 ,25.4 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.78 ,3.08 ,,0.02 ,,""
2015/2/23 5:00,DS,-2100 ,-0.010 ,21.7 ,,26.1 ,,,16.9 ,6.27 ,,20.0 ,30.1 ,10.7 ,21.1 ,21.7 ,20.4 ,20.3 ,19.9 ,19.5 ,19.9 ,24.4 ,19.6 ,19.2 ,,,20.8 ,20.8 ,,16.9 ,16.8 ,17.2 ,4.14 ,25.5 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.22 ,3.08 ,,0.02 ,,""
2015/2/23 11:00,DS,-2100 ,-0.010 ,21.8 ,,26.5 ,,,16.9 ,6.27 ,,20.0 ,30.1 ,10.6 ,21.1 ,21.7 ,20.4 ,20.4 ,20.0 ,19.5 ,19.9 ,24.5 ,19.6 ,19.2 ,,,20.7 ,20.8 ,,16.9 ,16.8 ,17.2 ,4.11 ,25.6 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.34 ,3.08 ,,0.02 ,,""
2015/2/23 17:00,DS,-2100 ,-0.010 ,21.7 ,,26.4 ,,,17.0 ,6.38 ,,20.0 ,30.1 ,10.7 ,21.1 ,21.7 ,20.4 ,20.4 ,20.0 ,19.5 ,19.9 ,24.4 ,19.6 ,19.2 ,,,20.8 ,20.8 ,,16.9 ,16.8 ,17.2 ,4.09 ,25.9 ,0.05 ,-,15.93 ,-,-,500 ,0.49 ,17.44 ,3.05 ,,0.02 ,,""
2015/2/23 23:00,DS,-2099 ,-0.010 ,21.7 ,,26.2 ,,,17.0 ,6.23 ,,20.1 ,30.1 ,10.7 ,21.1 ,21.7 ,20.4 ,20.4 ,20.0 ,19.5 ,19.9 ,24.5 ,19.6 ,19.2 ,,,20.8 ,20.9 ,,16.9 ,16.8 ,17.2 ,4.07 ,26.1 ,0.05 ,-,15.93 ,-,-,500 ,0.49 ,17.91 ,3.05 ,,0.02 ,,""
2015/2/24 5:00,DS,-2099 ,-0.010 ,21.7 ,,26.4 ,,,17.1 ,6.13 ,,20.0 ,30.1 ,10.7 ,21.1 ,21.7 ,20.5 ,20.4 ,20.0 ,19.6 ,20.0 ,24.6 ,19.7 ,19.3 ,,,20.9 ,20.9 ,,16.9 ,16.8 ,17.2 ,4.04 ,26.2 ,0.04 ,-,15.93 ,-,-,500 ,0.49 ,17.53 ,3.06 ,,0.02 ,,""
2015/2/24 11:00,DS,-,-0.010 ,21.7 ,,26.5 ,,,17.1 ,6.11 ,,20.1 ,30.1 ,10.7 ,21.1 ,21.8 ,20.5 ,20.5 ,20.1 ,19.6 ,20.0 ,24.5 ,19.7 ,19.2 ,,,20.9 ,20.9 ,,16.9 ,16.8 ,-,4.01 ,26.3 ,0.04 ,-,15.93 ,-,-,500 ,0.49 ,17.81 ,3.05 ,,0.02 ,,""
2015/2/24 17:00,DS,-2098 ,-0.010 ,21.8 ,,26.5 ,,,17.2 ,6.15 ,,20.1 ,30.1 ,10.7 ,21.1 ,21.8 ,20.5 ,20.5 ,20.0 ,19.6 ,20.0 ,24.5 ,19.7 ,19.2 ,,,20.9 ,21.0 ,,16.9 ,16.8 ,17.1 ,3.98 ,26.4 ,0.06 ,-,15.93 ,-,-,500 ,0.49 ,17.72 ,3.05 ,,0.02 ,,""
2015/2/24 23:00,DS,-2099 ,-0.009 ,21.8 ,,26.4 ,,,17.2 ,5.86 ,,20.1 ,30.1 ,10.7 ,21.2 ,21.8 ,20.5 ,20.5 ,20.1 ,19.7 ,20.1 ,24.6 ,19.7 ,19.3 ,,,20.9 ,21.1 ,,16.9 ,16.8 ,17.1 ,3.95 ,26.6 ,0.06 ,0.02 ,15.93 ,-,-,500 ,0.49 ,17.34 ,3.05 ,,0.02 ,,""
2015/2/25 5:00,DS,-2098 ,-0.009 ,21.9 ,,26.4 ,,,17.2 ,5.65 ,,20.1 ,30.2 ,10.7 ,21.2 ,21.9 ,20.6 ,20.5 ,20.1 ,19.7 ,20.1 ,24.6 ,19.7 ,19.3 ,,,21.0 ,21.1 ,,16.9 ,16.8 ,17.1 ,3.91 ,26.6 ,0.06 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.38 ,3.04 ,,0.02 ,,""
2015/2/25 11:00,DS,-2098 ,-0.009 ,21.9 ,,26.5 ,,,17.3 ,5.45 ,,20.2 ,30.3 ,10.8 ,21.2 ,21.9 ,20.6 ,20.5 ,20.1 ,19.7 ,20.1 ,24.6 ,19.8 ,19.3 ,,,21.0 ,21.1 ,,17.0 ,16.8 ,17.1 ,3.87 ,26.6 ,0.06 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.09 ,3.05 ,,0.02 ,,""
2015/2/25 17:00,DS,-2098 ,-0.009 ,21.9 ,,26.5 ,,,17.3 ,5.42 ,,20.2 ,30.2 ,10.8 ,21.3 ,21.9 ,20.6 ,20.5 ,20.2 ,19.7 ,20.1 ,24.6 ,19.8 ,19.4 ,,,21.0 ,21.1 ,,17.0 ,16.8 ,17.1 ,3.83 ,26.7 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.09 ,3.05 ,,0.02 ,,""
2015/2/25 23:00,DS,-2099 ,-0.009 ,21.9 ,,26.6 ,,,17.3 ,5.22 ,,20.2 ,30.2 ,10.8 ,21.3 ,21.9 ,20.6 ,20.6 ,20.2 ,19.7 ,20.1 ,24.7 ,19.8 ,19.4 ,,,21.0 ,21.1 ,,17.0 ,16.8 ,17.1 ,3.79 ,26.7 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,17.91 ,3.05 ,,0.02 ,,""
2015/2/26 5:00,DS,-2098 ,-0.009 ,21.9 ,,26.6 ,,,17.4 ,5.28 ,,20.2 ,30.2 ,10.8 ,21.3 ,21.9 ,20.7 ,20.6 ,20.2 ,19.7 ,20.1 ,24.7 ,19.8 ,19.4 ,,,21.1 ,21.1 ,,17.2 ,16.8 ,17.1 ,3.75 ,26.8 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.28 ,3.05 ,,0.02 ,,""
2015/2/26 11:00,DS,-2097 ,-0.009 ,22.0 ,,27.2 ,,,17.5 ,5.38 ,,20.3 ,30.2 ,10.8 ,21.3 ,21.9 ,20.7 ,20.6 ,20.2 ,19.8 ,20.2 ,24.7 ,19.8 ,19.4 ,,,21.0 ,21.2 ,,17.2 ,16.8 ,17.1 ,5.95 ,26.8 ,0.06 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.38 ,3.05 ,,0.02 ,,""
2015/2/26 17:00,DS,-2098 ,-0.009 ,22.0 ,,26.7 ,,,17.5 ,5.94 ,,20.3 ,30.3 ,10.8 ,21.3 ,22.0 ,20.7 ,20.7 ,20.2 ,19.8 ,20.2 ,24.7 ,19.9 ,19.4 ,,,21.1 ,21.1 ,,17.2 ,16.7 ,17.1 ,5.98 ,27.2 ,0.05 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.09 ,3.05 ,,0.02 ,,""
2015/2/26 23:00,DS,-2099 ,-0.009 ,22.0 ,,26.6 ,,,17.5 ,6.81 ,,20.3 ,30.3 ,10.8 ,21.4 ,22.0 ,20.7 ,20.7 ,20.2 ,19.8 ,20.2 ,24.7 ,19.8 ,19.4 ,,,21.1 ,21.1 ,,17.1 ,16.7 ,17.1 ,3.70 ,27.4 ,0.05 ,0.02 ,15.93 ,-,-,500 ,0.49 ,18.09 ,3.05 ,,0.02 ,,""
2015/2/27 5:00,DS,-2098 ,-0.009 ,22.0 ,,27.0 ,,,17.5 ,6.97 ,,20.3 ,30.3 ,10.8 ,21.4 ,22.0 ,20.8 ,20.7 ,20.3 ,19.9 ,20.3 ,24.7 ,19.9 ,19.5 ,,,21.1 ,21.1 ,,17.0 ,16.8 ,17.1 ,3.66 ,27.3 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.00 ,3.05 ,,0.02 ,,""
2015/2/27 11:00,DS,-2098 ,-0.009 ,22.0 ,,26.8 ,,,17.6 ,6.63 ,,20.3 ,30.3 ,10.8 ,21.4 ,22.0 ,20.8 ,20.7 ,20.3 ,19.9 ,20.3 ,24.7 ,19.9 ,19.4 ,,,21.0 ,21.0 ,,16.8 ,16.7 ,17.1 ,3.61 ,27.3 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,17.25 ,3.06 ,,0.02 ,,""
2015/2/27 17:00,DS,-2098 ,-0.009 ,22.0 ,,26.7 ,,,17.6 ,6.20 ,,20.4 ,30.3 ,10.8 ,21.5 ,22.0 ,20.8 ,20.8 ,20.3 ,19.9 ,20.3 ,24.8 ,20.0 ,19.5 ,,,21.1 ,21.1 ,,16.5 ,16.7 ,17.1 ,3.56 ,27.3 ,0.05 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.47 ,3.05 ,,0.02 ,,""
2015/2/27 23:00,DS,-2098 ,-0.009 ,22.0 ,,26.8 ,,,17.6 ,5.88 ,,20.4 ,30.3 ,10.8 ,21.5 ,22.0 ,20.8 ,20.7 ,20.3 ,19.9 ,20.3 ,24.8 ,19.9 ,19.5 ,,,21.2 ,21.2 ,,16.5 ,16.7 ,17.1 ,3.51 ,27.3 ,0.05 ,0.04 ,15.93 ,-,-,500 ,0.49 ,18.84 ,3.06 ,,0.02 ,,""
2015/2/28 5:00,DS,-2097 ,-0.009 ,22.1 ,,26.7 ,,,17.7 ,5.35 ,,20.4 ,30.3 ,10.8 ,21.5 ,22.0 ,20.8 ,20.8 ,20.3 ,19.9 ,20.3 ,24.8 ,20.0 ,19.5 ,,,21.2 ,21.2 ,,16.5 ,16.7 ,17.1 ,3.45 ,27.2 ,0.05 ,0.03 ,15.93 ,-,-,500 ,0.49 ,17.91 ,3.06 ,,0.02 ,,""
2015/2/28 11:00,DS,-2098 ,-0.010 ,22.2 ,,26.8 ,,,17.7 ,4.78 ,,20.5 ,30.3 ,10.8 ,21.5 ,22.0 ,20.9 ,20.8 ,20.4 ,19.9 ,20.3 ,24.8 ,20.0 ,19.5 ,,,21.2 ,21.2 ,,16.5 ,16.7 ,17.1 ,3.40 ,27.1 ,0.06 ,0.04 ,15.93 ,-,-,500 ,0.49 ,16.50 ,3.06 ,,0.02 ,,""
2015/2/28 17:00,DS,-2097 ,-0.010 ,22.2 ,,26.7 ,,,17.7 ,4.89 ,,20.5 ,30.3 ,10.8 ,21.5 ,22.0 ,20.8 ,20.8 ,20.4 ,20.0 ,20.4 ,24.8 ,20.0 ,19.5 ,,,21.2 ,21.3 ,,16.6 ,16.7 ,17.1 ,3.36 ,27.1 ,0.07 ,0.05 ,15.93 ,-,-,500 ,0.49 ,16.69 ,3.05 ,,0.02 ,,""
2015/2/28 23:00,DS,-2098 ,-0.010 ,22.2 ,,26.7 ,,,17.7 ,4.80 ,,20.5 ,30.3 ,10.8 ,21.5 ,22.1 ,20.9 ,20.8 ,20.4 ,20.0 ,20.4 ,24.8 ,20.0 ,19.5 ,,,21.1 ,21.2 ,,16.8 ,16.7 ,17.1 ,3.31 ,27.2 ,0.06 ,0.05 ,15.93 ,-,-,500 ,0.49 ,17.25 ,3.05 ,,0.02 ,,""
2015/3/1 5:00,DS,-2098 ,-0.010 ,22.2 ,,26.7 ,,,17.9 ,5.16 ,,20.5 ,30.3 ,10.8 ,21.5 ,22.0 ,20.9 ,20.8 ,20.4 ,20.0 ,20.4 ,24.9 ,20.0 ,19.6 ,,,21.3 ,21.3 ,,16.9 ,16.7 ,17.1 ,3.27 ,27.2 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.25 ,3.05 ,,0.02 ,,""
2015/3/1 11:00,DS,-2098 ,-0.010 ,22.3 ,,26.7 ,,,17.9 ,5.78 ,,20.5 ,30.4 ,10.9 ,21.5 ,22.1 ,20.9 ,20.8 ,20.5 ,20.1 ,20.5 ,24.9 ,20.1 ,19.6 ,,,21.2 ,21.3 ,,16.9 ,16.7 ,17.1 ,3.22 ,27.2 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,17.53 ,3.05 ,,0.02 ,,""
2015/3/1 17:00,DS,-2097 ,-0.010 ,22.3 ,,26.7 ,,,17.9 ,6.86 ,,20.5 ,30.4 ,10.9 ,21.5 ,22.1 ,20.9 ,20.8 ,20.4 ,20.1 ,20.4 ,24.9 ,20.1 ,19.6 ,,,21.3 ,21.3 ,,17.0 ,16.7 ,17.1 ,3.18 ,27.2 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.81 ,3.05 ,,0.02 ,,""
2015/3/1 23:00,DS,-2096 ,-0.006 ,22.3 ,,26.3 ,,,17.9 ,7.82 ,,20.5 ,30.4 ,10.9 ,21.6 ,22.1 ,21.0 ,20.9 ,20.5 ,20.1 ,20.5 ,24.9 ,20.1 ,19.7 ,,,21.3 ,21.4 ,,16.9 ,16.7 ,17.1 ,3.12 ,27.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.44 ,3.05 ,,0.02 ,,""
2015/3/2 5:00,DS,-2098 ,-0.008 ,22.3 ,,26.8 ,,,18.0 ,7.25 ,,20.6 ,30.5 ,10.9 ,21.6 ,22.1 ,21.0 ,20.9 ,20.5 ,20.1 ,20.5 ,24.9 ,20.1 ,19.7 ,,,21.3 ,21.3 ,,16.7 ,16.7 ,17.1 ,3.08 ,27.0 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.53 ,3.06 ,,0.02 ,,""
2015/3/2 11:00,DS,-2098 ,-0.008 ,22.3 ,,28.5 ,,,17.9 ,6.36 ,,20.6 ,30.4 ,10.9 ,21.6 ,22.1 ,21.0 ,20.9 ,20.5 ,20.1 ,20.5 ,24.9 ,20.1 ,19.7 ,,,21.3 ,21.4 ,,16.8 ,16.7 ,17.1 ,3.03 ,27.1 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,17.63 ,3.05 ,,0.02 ,,""
2015/3/2 17:00,DS,-2098 ,-0.008 ,22.3 ,,26.4 ,,,17.9 ,6.04 ,,20.6 ,30.4 ,10.9 ,21.6 ,22.2 ,21.0 ,21.0 ,20.5 ,20.1 ,20.5 ,25.0 ,20.2 ,19.7 ,,,21.3 ,21.3 ,,16.8 ,16.6 ,17.1 ,2.99 ,27.1 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.28 ,3.06 ,,0.02 ,,""
2015/3/2 23:00,DS,-2098 ,-0.008 ,22.4 ,,27.0 ,,,17.9 ,5.66 ,,20.6 ,30.3 ,10.9 ,21.6 ,22.1 ,21.0 ,21.0 ,20.5 ,20.1 ,20.5 ,25.0 ,20.2 ,19.7 ,,,21.3 ,21.4 ,,16.9 ,16.6 ,17.1 ,2.95 ,27.1 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.00 ,3.05 ,,0.02 ,,""
2015/3/3 5:00,DS,-2098 ,-0.009 ,22.4 ,,27.0 ,,,17.9 ,5.38 ,,20.7 ,30.4 ,10.9 ,21.6 ,22.2 ,21.0 ,20.9 ,20.5 ,20.1 ,20.5 ,25.0 ,20.2 ,19.7 ,,,21.4 ,21.5 ,,17.0 ,16.6 ,17.1 ,2.90 ,27.1 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.66 ,3.05 ,,0.02 ,,""
2015/3/3 11:00,DS,-2098 ,-0.009 ,22.4 ,,27.1 ,,,17.9 ,5.31 ,,20.6 ,30.3 ,10.9 ,21.6 ,22.2 ,21.0 ,20.9 ,20.5 ,20.2 ,20.6 ,25.1 ,20.2 ,19.8 ,,,21.4 ,21.5 ,,17.1 ,16.6 ,17.0 ,2.84 ,27.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,16.31 ,3.05 ,,0.02 ,,""
2015/3/3 17:00,DS,-2098 ,-0.009 ,22.4 ,,26.6 ,,,17.9 ,5.67 ,,20.7 ,30.3 ,10.9 ,21.7 ,22.2 ,21.0 ,20.9 ,20.5 ,20.1 ,20.5 ,24.9 ,20.1 ,19.7 ,,,21.4 ,21.5 ,,17.2 ,16.6 ,17.1 ,2.80 ,27.1 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.05 ,,0.02 ,,""
2015/3/3 23:00,DS,-2099 ,-0.009 ,22.4 ,,27.4 ,,,17.9 ,6.14 ,,20.7 ,30.3 ,11.0 ,21.7 ,22.2 ,21.1 ,21.0 ,20.6 ,20.2 ,20.6 ,25.0 ,20.2 ,19.7 ,,,21.4 ,21.5 ,,17.2 ,16.6 ,17.0 ,2.75 ,27.0 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,17.81 ,3.05 ,,0.02 ,,""
2015/3/4 5:00,DS,-2098 ,6 ,22.4 ,,27.3 ,,,17.9 ,6.88 ,,20.7 ,30.3 ,10.9 ,21.7 ,22.2 ,21.0 ,21.0 ,20.6 ,20.2 ,20.6 ,25.0 ,20.2 ,19.8 ,,,21.5 ,21.5 ,,17.2 ,16.6 ,17.0 ,2.70 ,27.0 ,0.03 ,0.00 ,15.66 ,-,-,500 ,0.49 ,19.31 ,3.05 ,,0.02 ,,"�EUnit has been changed from MPa to kPa due to the change in pressure gauge at the Reactor Pressure Vessel, after the trend of reading was evaluated to be inappropriate for monitoring"
2015/3/4 11:00,DS,-2098 ,6 ,22.4 ,,27.1 ,,,17.9 ,7.33 ,,20.7 ,30.3 ,11.0 ,21.7 ,22.2 ,21.0 ,21.0 ,20.6 ,20.2 ,20.6 ,25.0 ,20.2 ,19.7 ,,,21.4 ,21.4 ,,17.2 ,16.6 ,17.1 ,2.64 ,26.9 ,0.03 ,0.01 ,15.63 ,-,-,498 ,0.49 ,18.84 ,3.05 ,,0.02 ,,""
2015/3/4 17:00,DS,-2097 ,6 ,22.4 ,,27.3 ,,,17.9 ,7.02 ,,20.7 ,30.4 ,11.0 ,21.7 ,22.3 ,21.1 ,21.0 ,20.6 ,20.2 ,20.6 ,25.1 ,20.3 ,19.8 ,,,21.4 ,21.4 ,,17.2 ,16.6 ,17.0 ,2.61 ,26.9 ,0.05 ,0.02 ,15.66 ,-,-,500 ,0.49 ,17.44 ,3.05 ,,0.02 ,,""
2015/3/4 23:00,DS,-2098 ,6 ,22.4 ,,26.8 ,,,17.8 ,6.65 ,,20.7 ,30.4 ,11.0 ,21.7 ,22.3 ,21.1 ,21.0 ,20.6 ,20.2 ,20.6 ,25.1 ,20.2 ,19.8 ,,,21.4 ,21.5 ,,17.1 ,16.6 ,17.0 ,2.57 ,27.0 ,0.05 ,0.02 ,15.67 ,-,-,501 ,0.49 ,18.47 ,3.05 ,,0.02 ,,""
2015/3/5 5:00,DS,-2098 ,6 ,22.5 ,,27.3 ,,,17.7 ,6.29 ,,20.7 ,30.3 ,11.0 ,21.7 ,22.4 ,21.1 ,21.1 ,20.6 ,20.2 ,20.6 ,25.1 ,20.2 ,19.7 ,,,21.4 ,21.5 ,,17.1 ,16.6 ,17.0 ,2.53 ,27.1 ,0.05 ,0.03 ,15.67 ,-,-,501 ,0.49 ,18.19 ,3.05 ,,0.02 ,,""
2015/3/5 11:00,DS,-2098 ,6 ,22.4 ,,27.5 ,,,17.6 ,5.95 ,,20.7 ,30.3 ,11.0 ,21.7 ,22.4 ,21.0 ,21.0 ,20.6 ,20.2 ,20.6 ,25.2 ,20.2 ,19.7 ,,,21.4 ,21.6 ,,17.1 ,16.6 ,17.0 ,2.48 ,27.1 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.81 ,3.05 ,,0.02 ,,""
2015/3/5 17:00,DS,-2098 ,6 ,22.5 ,,27.6 ,,,17.4 ,5.82 ,,20.8 ,30.3 ,11.0 ,21.8 ,22.5 ,21.1 ,21.1 ,20.6 ,20.2 ,20.6 ,25.3 ,20.2 ,19.7 ,,,21.5 ,21.5 ,,17.1 ,16.6 ,17.0 ,5.01 ,27.1 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,16.88 ,3.04 ,,0.02 ,,""
2015/3/5 23:00,DS,-2098 ,6 ,22.5 ,,27.3 ,,,17.3 ,5.46 ,,20.8 ,30.3 ,11.0 ,21.8 ,22.6 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.3 ,20.2 ,19.7 ,,,21.5 ,21.5 ,,17.2 ,16.6 ,17.0 ,4.97 ,27.1 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.34 ,3.05 ,,0.02 ,,""
2015/3/6 5:00,DS,-2099 ,6 ,22.5 ,,27.6 ,,,17.2 ,5.30 ,,20.8 ,30.3 ,11.0 ,21.9 ,22.7 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.4 ,20.3 ,19.7 ,,,21.5 ,21.6 ,,17.2 ,16.6 ,17.0 ,4.92 ,27.1 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.16 ,3.05 ,,0.02 ,,""
2015/3/6 11:00,DS,-2098 ,6 ,22.5 ,,27.7 ,,,17.1 ,5.17 ,,20.7 ,30.3 ,11.0 ,21.8 ,22.7 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.4 ,20.2 ,19.8 ,,,21.5 ,21.6 ,,17.2 ,16.6 ,17.0 ,4.87 ,26.9 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,16.95 ,3.05 ,,0.02 ,,""
2015/3/6 17:00,DS,-2098 ,6 ,22.5 ,,27.9 ,,,17.0 ,5.37 ,,20.7 ,30.3 ,11.1 ,21.9 ,22.8 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.5 ,20.2 ,19.7 ,,,21.5 ,21.5 ,,17.3 ,16.6 ,17.0 ,4.83 ,27.1 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.06 ,3.04 ,,0.02 ,,""
2015/3/6 23:00,DS,-2098 ,6 ,22.5 ,,27.8 ,,,16.8 ,5.40 ,,20.8 ,30.3 ,11.1 ,21.9 ,22.9 ,21.1 ,21.1 ,20.7 ,20.2 ,20.6 ,25.6 ,20.3 ,19.7 ,,,21.5 ,21.6 ,,17.3 ,16.6 ,17.0 ,4.79 ,27.2 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.16 ,3.05 ,,0.02 ,,""
2015/3/7 5:00,DS,-2098 ,6 ,22.6 ,,27.8 ,,,16.7 ,5.54 ,,20.8 ,30.3 ,11.1 ,22.0 ,23.0 ,21.1 ,21.2 ,20.8 ,20.2 ,20.7 ,25.7 ,20.3 ,19.7 ,,,21.5 ,21.5 ,,17.4 ,16.6 ,17.0 ,4.75 ,27.2 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.72 ,3.05 ,,0.02 ,,""
2015/3/7 11:00,DS,-2098 ,6 ,22.6 ,,27.8 ,,,16.7 ,5.51 ,,20.8 ,30.3 ,11.1 ,21.9 ,23.0 ,21.2 ,21.2 ,20.8 ,20.2 ,20.7 ,25.7 ,20.3 ,19.7 ,,,21.5 ,21.5 ,,17.3 ,16.6 ,17.0 ,4.70 ,27.2 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.05 ,,0.02 ,,""
2015/3/7 17:00,DS,-2098 ,6 ,22.6 ,,27.8 ,,,16.6 ,5.80 ,,20.8 ,30.2 ,11.1 ,22.0 ,23.1 ,21.2 ,21.2 ,20.9 ,20.2 ,20.7 ,25.8 ,20.3 ,19.7 ,,,21.5 ,21.6 ,,17.3 ,16.6 ,17.0 ,4.66 ,27.2 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.53 ,3.03 ,,0.02 ,,""
2015/3/7 23:00,DS,-2098 ,6 ,22.6 ,,27.9 ,,,16.6 ,5.79 ,,20.8 ,30.3 ,11.1 ,22.0 ,23.1 ,21.2 ,21.2 ,20.9 ,20.2 ,20.7 ,25.8 ,20.3 ,19.7 ,,,21.6 ,21.6 ,,17.4 ,16.6 ,17.0 ,4.62 ,27.2 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.72 ,3.05 ,,0.02 ,,""
2015/3/8 5:00,DS,-2097 ,6 ,22.6 ,,27.9 ,,,16.4 ,5.89 ,,20.8 ,30.5 ,11.1 ,22.0 ,23.2 ,21.2 ,21.3 ,20.9 ,20.2 ,20.7 ,25.8 ,20.3 ,19.7 ,,,21.6 ,21.7 ,,17.3 ,16.6 ,17.0 ,4.58 ,27.3 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.03 ,3.05 ,,0.02 ,,""
2015/3/8 11:00,DS,-2098 ,6 ,22.6 ,,27.5 ,,,16.4 ,5.78 ,,20.8 ,30.4 ,11.1 ,22.1 ,23.3 ,21.2 ,21.3 ,20.9 ,20.2 ,20.7 ,25.9 ,20.3 ,19.7 ,,,21.7 ,21.7 ,,17.3 ,16.6 ,17.0 ,4.53 ,27.3 ,0.05 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.13 ,3.05 ,,0.02 ,,""
2015/3/8 17:00,DS,-2097 ,6 ,22.7 ,,27.7 ,,,16.3 ,5.36 ,,20.8 ,30.4 ,11.1 ,22.1 ,23.4 ,21.3 ,21.3 ,21.0 ,20.3 ,20.7 ,25.9 ,20.3 ,19.7 ,,,21.6 ,21.7 ,,17.3 ,16.6 ,17.0 ,4.49 ,27.3 ,0.04 ,0.01 ,15.66 ,-,-,500 ,0.49 ,22.50 ,3.04 ,,0.02 ,,""
2015/3/8 23:00,DS,-2097 ,6 ,22.7 ,,27.9 ,,,16.3 ,4.85 ,,20.9 ,30.4 ,11.2 ,22.2 ,23.4 ,21.3 ,21.3 ,21.0 ,20.3 ,20.8 ,26.0 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.3 ,16.6 ,17.0 ,4.44 ,27.3 ,0.04 ,0.01 ,15.66 ,-,-,500 ,0.49 ,21.09 ,3.05 ,,0.02 ,,""
2015/3/9 5:00,DS,-2098 ,6 ,22.6 ,,28.4 ,,,16.3 ,4.69 ,,20.9 ,30.4 ,11.2 ,22.2 ,23.4 ,21.3 ,21.3 ,21.0 ,20.3 ,20.8 ,26.0 ,20.4 ,19.8 ,,,21.6 ,21.7 ,,17.3 ,16.6 ,17.0 ,4.40 ,27.3 ,0.04 ,0.01 ,15.66 ,-,-,500 ,0.49 ,20.44 ,3.05 ,,0.02 ,,""
2015/3/9 11:00,DS,-2098 ,5 ,22.6 ,,28.4 ,,,16.3 ,4.64 ,,20.9 ,30.4 ,11.2 ,22.2 ,23.5 ,21.3 ,21.3 ,21.0 ,20.3 ,20.8 ,26.1 ,20.4 ,19.8 ,,,21.7 ,21.7 ,,17.3 ,16.6 ,17.0 ,4.36 ,27.3 ,0.04 ,0.01 ,15.66 ,-,-,500 ,0.49 ,20.53 ,3.05 ,,0.02 ,,""
2015/3/9 17:00,DS,-2098 ,4 ,22.6 ,,28.3 ,,,16.2 ,5.14 ,,20.9 ,30.4 ,11.2 ,22.2 ,23.5 ,21.3 ,21.4 ,21.1 ,20.3 ,20.8 ,26.1 ,20.4 ,19.8 ,,,21.7 ,21.7 ,,17.3 ,16.6 ,17.0 ,4.31 ,27.4 ,0.04 ,0.01 ,15.66 ,-,-,500 ,0.49 ,20.17 ,3.04 ,,0.02 ,,""
2015/3/9 23:00,DS,-2098 ,5 ,22.6 ,,28.3 ,,,16.2 ,6.19 ,,20.9 ,30.5 ,11.2 ,22.3 ,23.6 ,21.4 ,21.5 ,21.1 ,20.4 ,20.9 ,26.2 ,20.5 ,19.9 ,,,21.9 ,21.9 ,,17.2 ,16.6 ,17.0 ,4.27 ,27.4 ,0.03 ,0.00 ,15.66 ,-,-,500 ,0.49 ,21.00 ,3.03 ,,0.02 ,,""
2015/3/10 5:00,DS,-2097 ,5 ,22.6 ,,28.1 ,,,16.2 ,6.35 ,,20.9 ,30.4 ,11.2 ,22.3 ,23.7 ,21.4 ,21.4 ,21.1 ,20.4 ,20.8 ,26.2 ,20.4 ,19.8 ,,,21.8 ,21.7 ,,17.0 ,16.6 ,17.0 ,4.22 ,27.3 ,0.03 ,0.00 ,15.66 ,-,-,500 ,0.49 ,20.74 ,3.05 ,,0.02 ,,""
2015/3/10 11:00,DS,-2096 ,5 ,22.6 ,,28.2 ,,,16.2 ,5.97 ,,20.9 ,30.4 ,11.2 ,22.3 ,23.7 ,21.4 ,21.5 ,21.1 ,20.4 ,20.9 ,26.2 ,20.5 ,19.8 ,,,21.7 ,21.7 ,,16.9 ,16.6 ,17.0 ,4.19 ,27.3 ,0.04 ,0.00 ,15.66 ,-,-,500 ,0.49 ,20.44 ,3.05 ,,0.02 ,,""
2015/3/10 17:00,DS,-2097 ,5 ,22.6 ,,28.1 ,,,16.1 ,5.21 ,,21.0 ,30.5 ,11.2 ,22.3 ,23.9 ,21.4 ,21.5 ,21.1 ,20.3 ,20.8 ,26.2 ,20.4 ,19.8 ,,,21.7 ,21.9 ,,16.8 ,16.6 ,17.0 ,4.15 ,27.4 ,0.03 ,0.01 ,15.66 ,-,-,500 ,0.49 ,23.53 ,3.04 ,,0.02 ,,""
2015/3/10 23:00,DS,-2098 ,5 ,22.6 ,,28.1 ,,,16.1 ,4.00 ,,21.0 ,30.3 ,10.9 ,22.3 ,23.9 ,21.4 ,21.5 ,21.1 ,20.4 ,20.8 ,26.2 ,20.4 ,19.8 ,,,21.7 ,21.8 ,,16.7 ,16.6 ,17.0 ,4.09 ,27.4 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,22.50 ,3.05 ,,0.02 ,,""
2015/3/11 5:00,DS,-2098 ,3 ,22.6 ,,28.3 ,,,16.0 ,3.39 ,,21.0 ,30.3 ,11.1 ,22.4 ,23.8 ,21.4 ,21.5 ,21.1 ,20.4 ,20.8 ,26.3 ,20.4 ,19.8 ,,,21.8 ,21.9 ,,16.8 ,16.5 ,17.0 ,4.03 ,27.3 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,22.50 ,3.05 ,,0.02 ,,""
2015/3/11 11:00,DS,-2098 ,3 ,22.6 ,,27.7 ,,,16.0 ,2.88 ,,20.9 ,30.4 ,11.0 ,22.3 ,23.8 ,21.4 ,21.4 ,21.1 ,20.3 ,20.8 ,26.3 ,20.4 ,19.8 ,,,21.7 ,21.8 ,,16.8 ,16.5 ,17.0 ,3.98 ,27.1 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.53 ,3.05 ,,0.02 ,,""
2015/3/11 17:00,DS,-2098 ,3 ,22.5 ,,28.6 ,,,15.9 ,2.98 ,,21.0 ,30.4 ,11.1 ,22.4 ,23.8 ,21.4 ,21.5 ,21.1 ,20.4 ,20.8 ,26.3 ,20.4 ,19.8 ,,,21.7 ,21.7 ,,16.9 ,16.5 ,16.9 ,3.93 ,27.1 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.78 ,3.04 ,,0.02 ,,""
2015/3/11 23:00,DS,-2099 ,3 ,22.5 ,,27.6 ,,,15.8 ,2.59 ,,21.0 ,30.4 ,11.1 ,22.4 ,23.9 ,21.4 ,21.5 ,21.1 ,20.3 ,20.8 ,26.3 ,20.4 ,19.8 ,,,21.7 ,21.8 ,,17.1 ,16.5 ,16.9 ,3.88 ,27.0 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.88 ,3.04 ,,0.02 ,,""
2015/3/12 5:00,DS,-2098 ,3 ,22.5 ,,28.1 ,,,15.7 ,2.73 ,,21.0 ,30.4 ,11.1 ,22.4 ,24.1 ,21.5 ,21.5 ,21.1 ,20.3 ,20.8 ,26.3 ,20.4 ,19.7 ,,,21.7 ,21.9 ,,17.2 ,16.5 ,16.9 ,3.83 ,27.0 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.50 ,3.05 ,,0.02 ,,""
2015/3/12 11:00,DS,-2099 ,3 ,22.4 ,,27.8 ,,,15.6 ,2.61 ,,20.9 ,30.3 ,11.1 ,22.3 ,24.0 ,21.4 ,21.5 ,21.1 ,20.5 ,20.9 ,26.4 ,20.5 ,19.9 ,,,21.8 ,22.0 ,,17.3 ,16.5 ,16.9 ,3.78 ,26.9 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.03 ,3.05 ,,0.02 ,,""
2015/3/12 17:00,DS,-2098 ,2 ,22.4 ,,28.6 ,,,15.4 ,2.74 ,,21.0 ,30.3 ,11.1 ,22.4 ,24.0 ,21.4 ,21.5 ,21.1 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.7 ,,17.3 ,16.5 ,16.9 ,3.74 ,26.9 ,0.06 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,3.03 ,,0.02 ,,""
2015/3/12 23:00,DS,-2098 ,2 ,22.4 ,,28.4 ,,,15.4 ,2.49 ,,21.0 ,30.4 ,11.1 ,22.4 ,24.0 ,21.4 ,21.5 ,21.1 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.3 ,16.5 ,16.9 ,3.69 ,27.0 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.66 ,3.05 ,,0.02 ,,""
2015/3/13 5:00,DS,-2099 ,2 ,21.9 ,,28.1 ,,,15.2 ,2.35 ,,21.0 ,30.4 ,11.1 ,22.4 ,24.1 ,21.4 ,21.1 ,21.1 ,20.2 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.8 ,21.8 ,,17.4 ,16.5 ,16.9 ,3.65 ,27.0 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.22 ,3.05 ,,0.02 ,,""
2015/3/13 11:00,DS,-2098 ,2 ,22.1 ,,28.3 ,,,15.1 ,2.44 ,,20.9 ,30.3 ,11.2 ,22.4 ,24.1 ,21.4 ,21.4 ,21.1 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.7 ,,17.4 ,16.5 ,16.9 ,3.60 ,27.0 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.05 ,,0.02 ,,""
2015/3/13 17:00,DS,-2098 ,2 ,22.1 ,,27.9 ,,,15.0 ,2.57 ,,21.0 ,30.4 ,11.1 ,22.4 ,24.1 ,21.3 ,21.5 ,21.1 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.7 ,,17.4 ,16.5 ,16.9 ,3.56 ,27.0 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.94 ,3.03 ,,0.02 ,,""
2015/3/13 23:00,DS,-2098 ,2 ,22.2 ,,28.4 ,,,15.0 ,2.57 ,,20.9 ,30.4 ,11.2 ,22.4 ,24.2 ,21.4 ,21.5 ,21.1 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.7 ,,17.4 ,16.5 ,16.9 ,3.52 ,27.1 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.47 ,3.05 ,,0.02 ,,""
2015/3/14 5:00,DS,-2098 ,2 ,22.1 ,,28.3 ,,,14.9 ,2.44 ,,20.9 ,30.4 ,11.2 ,22.5 ,24.3 ,21.5 ,21.5 ,21.1 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.4 ,16.5 ,16.9 ,3.48 ,27.2 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.22 ,3.05 ,,0.02 ,,""
2015/3/14 11:00,DS,-2098 ,2 ,22.2 ,,28.2 ,,,14.8 ,2.43 ,,20.9 ,30.5 ,11.2 ,22.4 ,24.3 ,21.5 ,21.5 ,21.1 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.8 ,21.9 ,,17.4 ,16.5 ,16.8 ,3.43 ,27.2 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,16.22 ,3.05 ,,0.02 ,,""
2015/3/14 17:00,DS,-2097 ,2 ,22.2 ,,28.2 ,,,14.7 ,2.78 ,,20.9 ,30.5 ,11.2 ,22.4 ,24.5 ,21.5 ,21.5 ,21.2 ,20.3 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.7 ,,17.5 ,16.5 ,16.8 ,3.40 ,27.2 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,16.13 ,3.04 ,,0.02 ,,""
2015/3/14 23:00,DS,-2096 ,2 ,22.3 ,,28.7 ,,,14.7 ,2.80 ,,21.0 ,30.5 ,11.2 ,22.4 ,24.6 ,21.5 ,21.5 ,21.2 ,20.3 ,20.9 ,26.5 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,3.35 ,27.3 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,16.03 ,3.05 ,,0.02 ,,""
2015/3/15 5:00,DS,-2097 ,2 ,22.3 ,,28.1 ,,,14.6 ,3.03 ,,20.9 ,30.2 ,11.2 ,22.4 ,24.6 ,21.5 ,21.5 ,21.2 ,20.3 ,20.8 ,26.5 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,3.30 ,27.3 ,0.06 ,0.05 ,15.66 ,-,-,500 ,0.49 ,16.50 ,3.03 ,,0.02 ,,""
2015/3/15 11:00,DS,-2096 ,2 ,22.4 ,,29.1 ,,,14.5 ,3.34 ,,20.9 ,30.1 ,11.2 ,22.4 ,24.6 ,21.5 ,21.4 ,21.2 ,20.2 ,20.8 ,26.5 ,20.4 ,19.7 ,,,21.8 ,21.9 ,,17.5 ,16.5 ,16.8 ,3.25 ,27.2 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,16.03 ,3.03 ,,0.02 ,,""
2015/3/15 17:00,DS,-2098 ,3 ,22.4 ,,28.2 ,,,14.4 ,3.89 ,,20.9 ,30.0 ,11.2 ,22.5 ,24.7 ,21.4 ,21.4 ,21.2 ,20.2 ,20.8 ,26.4 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,3.21 ,27.3 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,15.75 ,3.03 ,,0.02 ,,""
2015/3/15 23:00,DS,-2098 ,3 ,22.4 ,,27.7 ,,,14.3 ,4.12 ,,20.9 ,30.0 ,11.2 ,22.4 ,24.7 ,21.4 ,21.5 ,21.2 ,20.2 ,20.8 ,26.5 ,20.4 ,19.7 ,,,21.6 ,21.7 ,,17.5 ,16.5 ,16.8 ,3.18 ,27.3 ,0.07 ,0.04 ,15.66 ,-,-,500 ,0.49 ,16.13 ,3.03 ,,0.02 ,,""
2015/3/16 5:00,DS,-2097 ,3 ,22.4 ,,29.0 ,,,14.2 ,4.22 ,,20.9 ,30.1 ,11.2 ,22.4 ,24.7 ,21.5 ,21.5 ,21.2 ,20.2 ,20.8 ,26.5 ,20.4 ,19.7 ,,,21.7 ,21.7 ,,17.5 ,16.4 ,16.8 ,3.13 ,27.3 ,0.06 ,0.04 ,15.67 ,-,-,501 ,0.49 ,17.44 ,3.04 ,,0.02 ,,""
2015/3/16 11:00,DS,-2098 ,3 ,22.5 ,,29.1 ,,,14.1 ,4.22 ,,20.9 ,30.2 ,11.3 ,22.4 ,24.7 ,21.4 ,21.4 ,21.1 ,20.2 ,20.8 ,26.5 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,3.09 ,27.4 ,0.07 ,0.05 ,15.67 ,-,-,501 ,0.49 ,16.78 ,3.04 ,,0.02 ,,""
2015/3/16 17:00,DS,-2097 ,3 ,22.6 ,,29.1 ,,,14.0 ,4.58 ,,20.9 ,30.2 ,11.3 ,22.5 ,24.7 ,21.4 ,21.4 ,21.2 ,20.2 ,20.8 ,26.5 ,20.4 ,19.7 ,,,21.7 ,21.7 ,,17.5 ,16.4 ,16.8 ,3.06 ,27.5 ,0.06 ,0.04 ,15.79 ,-,-,510 ,0.50 ,17.16 ,3.03 ,,0.02 ,,""
2015/3/16 23:00,DS,-2097 ,3 ,22.6 ,,29.3 ,,,13.9 ,4.69 ,,20.9 ,30.2 ,11.3 ,22.5 ,24.7 ,21.5 ,21.4 ,21.2 ,20.2 ,20.8 ,26.6 ,20.4 ,19.7 ,,,21.6 ,21.7 ,,17.5 ,16.5 ,16.8 ,3.03 ,27.6 ,0.06 ,0.04 ,15.61 ,-,-,496 ,0.49 ,17.16 ,3.03 ,,0.02 ,,""
2015/3/17 5:00,DS,-2098 ,4 ,22.6 ,,29.4 ,,,13.7 ,5.02 ,,20.9 ,30.3 ,11.3 ,22.5 ,24.7 ,21.5 ,21.5 ,21.2 ,20.2 ,20.8 ,26.6 ,20.4 ,19.7 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,2.99 ,27.7 ,0.05 ,0.04 ,15.61 ,-,-,496 ,0.49 ,16.97 ,3.04 ,,0.02 ,,""
2015/3/17 11:00,DS,-2097 ,4 ,22.7 ,,29.2 ,,,13.6 ,5.17 ,,20.9 ,30.2 ,11.3 ,22.4 ,24.8 ,21.5 ,21.4 ,21.2 ,20.2 ,20.8 ,26.6 ,20.4 ,19.7 ,,,21.8 ,21.9 ,,17.5 ,16.5 ,16.8 ,2.95 ,27.8 ,0.05 ,0.04 ,15.61 ,-,-,496 ,0.49 ,18.66 ,3.03 ,,0.02 ,,""
2015/3/17 17:00,DS,-2097 ,4 ,22.7 ,,29.3 ,,,13.4 ,5.54 ,,20.9 ,30.2 ,11.3 ,22.6 ,25.0 ,21.5 ,21.5 ,21.2 ,20.1 ,20.8 ,26.6 ,20.4 ,19.6 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,2.92 ,27.9 ,0.05 ,0.03 ,15.61 ,-,-,496 ,0.49 ,18.38 ,3.02 ,,0.02 ,,""
2015/3/17 23:00,DS,-2097 ,4 ,22.7 ,,28.2 ,,,13.2 ,5.40 ,,20.9 ,30.2 ,11.4 ,22.6 ,25.0 ,21.5 ,21.4 ,21.3 ,20.1 ,20.8 ,26.6 ,20.4 ,19.6 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,2.88 ,28.0 ,0.05 ,0.03 ,15.61 ,-,-,496 ,0.49 ,17.44 ,3.03 ,,0.02 ,,""
2015/3/18 5:00,DS,-2096 ,4 ,22.8 ,,28.4 ,,,13.1 ,5.28 ,,21.0 ,30.2 ,11.4 ,22.6 ,25.2 ,21.5 ,21.6 ,21.3 ,20.2 ,20.9 ,26.8 ,20.4 ,19.7 ,,,21.8 ,21.8 ,,17.5 ,16.5 ,16.9 ,2.85 ,28.2 ,0.05 ,0.03 ,15.61 ,-,-,496 ,0.49 ,16.88 ,3.04 ,,0.02 ,,""
2015/3/18 11:00,DS,-2096 ,4 ,22.9 ,,28.6 ,,,12.9 ,5.13 ,,20.9 ,30.2 ,11.4 ,22.6 ,26.4 ,21.5 ,21.3 ,21.3 ,20.1 ,20.8 ,26.7 ,20.4 ,19.6 ,,,21.7 ,21.9 ,,17.5 ,16.5 ,16.9 ,2.81 ,28.3 ,0.05 ,0.03 ,15.61 ,-,-,496 ,0.49 ,16.78 ,3.04 ,,0.02 ,,""
2015/3/18 17:00,DS,-2097 ,4 ,22.9 ,,28.8 ,,,12.8 ,5.27 ,,21.0 ,30.3 ,11.4 ,22.6 ,26.5 ,21.5 ,21.5 ,21.3 ,20.1 ,20.8 ,26.8 ,20.4 ,19.6 ,,,21.7 ,21.8 ,,17.5 ,16.5 ,16.8 ,2.78 ,28.4 ,0.05 ,0.03 ,15.61 ,-,-,496 ,0.49 ,17.72 ,3.03 ,,0.02 ,,""
2015/3/18 23:00,DS,-2096 ,4 ,22.9 ,,28.8 ,,,12.7 ,5.44 ,,21.0 ,30.3 ,11.4 ,22.7 ,25.3 ,21.5 ,21.7 ,21.4 ,20.2 ,20.9 ,26.8 ,20.4 ,19.6 ,,,21.7 ,21.9 ,,17.5 ,16.5 ,16.9 ,2.75 ,28.6 ,0.05 ,0.03 ,15.61 ,-,-,496 ,0.49 ,17.34 ,3.03 ,,0.02 ,,""
2015/3/19 5:00,DS,-2096 ,5 ,23.0 ,,29.0 ,,,12.5 ,6.05 ,,21.0 ,30.4 ,11.4 ,22.7 ,25.3 ,21.6 ,21.7 ,21.4 ,20.1 ,20.9 ,26.9 ,20.4 ,19.6 ,,,21.8 ,21.9 ,,17.5 ,16.5 ,16.9 ,2.70 ,28.6 ,0.05 ,0.03 ,15.61 ,-,-,496 ,0.49 ,18.00 ,3.04 ,,0.02 ,,""
2015/3/19 11:00,DS,-2096 ,5 ,23.0 ,,29.3 ,,,12.5 ,6.39 ,,21.0 ,30.4 ,11.5 ,22.8 ,25.6 ,21.7 ,21.7 ,21.5 ,20.2 ,20.9 ,26.9 ,20.4 ,19.6 ,,,21.8 ,21.9 ,,17.4 ,16.5 ,16.9 ,2.66 ,28.7 ,0.04 ,0.02 ,15.63 ,-,-,498 ,0.49 ,16.97 ,3.04 ,,0.02 ,,""
2015/3/19 17:00,DS,-2095 ,5 ,23.1 ,,29.5 ,,,12.5 ,6.38 ,,21.0 ,30.5 ,11.5 ,22.8 ,26.9 ,21.7 ,21.7 ,21.5 ,20.2 ,20.9 ,27.0 ,20.5 ,19.6 ,,,21.9 ,21.9 ,,17.5 ,16.5 ,16.9 ,2.62 ,28.7 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.88 ,3.02 ,,0.02 ,,""
2015/3/19 23:00,DS,-2096 ,5 ,23.1 ,,30.0 ,,,12.4 ,5.88 ,,21.1 ,30.5 ,11.5 ,22.9 ,26.9 ,21.7 ,21.7 ,21.5 ,20.2 ,21.0 ,27.1 ,20.5 ,19.7 ,,,21.9 ,21.9 ,,17.4 ,16.5 ,16.9 ,2.58 ,28.8 ,0.09 ,0.08 ,15.63 ,-,-,498 ,0.49 ,19.97 ,3.04 ,,0.02 ,,""
2015/3/20 5:00,DS,-2096 ,5 ,23.2 ,,30.1 ,,,12.4 ,5.66 ,,21.1 ,30.5 ,11.6 ,22.9 ,26.6 ,21.8 ,21.7 ,21.6 ,20.2 ,21.0 ,27.1 ,20.5 ,19.7 ,,,21.9 ,21.9 ,,17.4 ,16.5 ,16.9 ,2.54 ,28.9 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,20.06 ,3.04 ,,0.02 ,,""
2015/3/20 11:00,DS,-2096 ,5 ,23.2 ,,30.1 ,,,12.4 ,5.55 ,,21.1 ,30.5 ,11.5 ,22.9 ,27.3 ,21.8 ,21.9 ,21.6 ,20.3 ,21.1 ,27.2 ,20.6 ,19.7 ,,,21.9 ,21.9 ,,17.4 ,16.5 ,16.9 ,2.50 ,28.9 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,20.53 ,3.04 ,,0.02 ,,""
2015/3/20 17:00,DS,-2096 ,5 ,23.1 ,,30.2 ,,,12.3 ,5.64 ,,21.1 ,30.5 ,11.6 ,23.0 ,27.2 ,21.9 ,21.9 ,21.6 ,20.3 ,21.0 ,27.2 ,20.5 ,19.7 ,,,22.0 ,22.1 ,,17.4 ,16.5 ,16.9 ,2.46 ,29.0 ,0.09 ,0.08 ,15.63 ,-,-,498 ,0.49 ,20.72 ,3.03 ,,0.02 ,,""
2015/3/20 23:00,DS,-2096 ,5 ,23.1 ,,30.3 ,,,12.4 ,5.42 ,,21.1 ,30.5 ,11.6 ,23.0 ,27.5 ,21.9 ,21.9 ,21.7 ,20.3 ,21.1 ,27.2 ,20.6 ,19.7 ,,,22.0 ,22.0 ,,17.4 ,16.5 ,16.9 ,2.41 ,29.0 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,19.13 ,3.04 ,,0.02 ,,""
2015/3/21 5:00,DS,-2096 ,5 ,23.2 ,,30.4 ,,,12.4 ,5.39 ,,21.2 ,30.5 ,11.6 ,23.1 ,27.5 ,21.9 ,21.9 ,21.7 ,20.3 ,21.1 ,27.3 ,20.7 ,19.8 ,,,22.0 ,22.1 ,,17.3 ,16.5 ,16.9 ,2.37 ,29.0 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,20.53 ,3.04 ,,0.02 ,,""
2015/3/21 11:00,DS,-2096 ,5 ,23.3 ,,30.5 ,,,12.3 ,5.37 ,,21.2 ,30.7 ,11.6 ,23.1 ,27.5 ,22.0 ,22.0 ,21.7 ,20.3 ,21.1 ,27.3 ,20.6 ,19.8 ,,,22.0 ,22.1 ,,17.3 ,16.5 ,16.9 ,2.32 ,29.1 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,19.97 ,3.04 ,,0.02 ,,""
2015/3/21 17:00,DS,-2095 ,5 ,23.3 ,,30.5 ,,,12.3 ,5.52 ,,21.2 ,30.5 ,11.6 ,23.2 ,27.7 ,22.0 ,22.1 ,21.7 ,20.4 ,21.1 ,27.4 ,20.7 ,19.8 ,,,22.1 ,22.2 ,,17.3 ,16.5 ,16.9 ,4.56 ,29.1 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,20.53 ,3.02 ,,0.02 ,,""
2015/3/21 23:00,DS,-2096 ,5 ,23.5 ,,30.4 ,,,12.4 ,5.58 ,,21.3 ,30.5 ,11.6 ,23.3 ,27.7 ,22.1 ,22.1 ,21.8 ,20.3 ,21.2 ,27.4 ,20.7 ,19.9 ,,,22.0 ,22.1 ,,17.2 ,16.5 ,16.9 ,4.52 ,29.1 ,0.09 ,0.08 ,15.63 ,-,-,498 ,0.49 ,21.38 ,3.04 ,,0.02 ,,""
2015/3/22 5:00,DS,-2095 ,5 ,23.5 ,,30.5 ,,,12.5 ,5.70 ,,21.3 ,30.6 ,11.6 ,23.3 ,26.4 ,22.1 ,22.2 ,21.7 ,20.4 ,21.2 ,27.5 ,20.7 ,19.9 ,,,22.1 ,22.2 ,,17.2 ,16.5 ,16.9 ,4.46 ,29.1 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.88 ,3.04 ,,0.02 ,,""
2015/3/22 11:00,DS,-2095 ,5 ,23.5 ,,35.4 ,,,12.4 ,5.85 ,,21.3 ,30.6 ,11.6 ,23.3 ,28.1 ,22.1 ,22.2 ,21.7 ,20.5 ,21.3 ,27.5 ,20.8 ,19.9 ,,,22.2 ,22.3 ,,17.2 ,16.5 ,16.9 ,4.42 ,29.1 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,20.25 ,3.04 ,,0.02 ,,""
2015/3/22 17:00,DS,-2095 ,5 ,23.5 ,,33.1 ,,,12.5 ,6.19 ,,21.4 ,30.6 ,11.6 ,23.4 ,28.0 ,22.2 ,22.3 ,21.8 ,20.5 ,21.3 ,27.6 ,20.9 ,20.0 ,,,22.2 ,22.4 ,,17.1 ,16.5 ,16.9 ,4.38 ,29.2 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.56 ,3.02 ,,0.02 ,,""
2015/3/22 23:00,DS,-2094 ,5 ,23.5 ,,31.5 ,,,12.6 ,6.09 ,,21.4 ,30.6 ,11.7 ,23.5 ,28.3 ,22.3 ,22.3 ,21.8 ,20.5 ,21.3 ,27.6 ,20.9 ,20.0 ,,,22.3 ,22.4 ,,17.0 ,16.5 ,17.0 ,4.34 ,29.3 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.88 ,3.04 ,,0.02 ,,""
2015/3/23 5:00,DS,-2096 ,5 ,23.6 ,,31.4 ,,,12.6 ,6.02 ,,21.4 ,30.7 ,11.7 ,23.5 ,28.5 ,22.3 ,22.3 ,21.9 ,20.6 ,21.4 ,27.7 ,20.9 ,20.0 ,,,22.3 ,22.4 ,,17.0 ,16.5 ,16.9 ,4.30 ,29.4 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.75 ,3.04 ,,0.02 ,,""
2015/3/23 11:00,DS,-2096 ,5 ,23.7 ,,32.2 ,,,12.6 ,5.91 ,,21.4 ,30.7 ,11.7 ,23.5 ,28.2 ,22.3 ,22.3 ,21.9 ,20.6 ,21.4 ,27.7 ,20.9 ,20.1 ,,,22.3 ,22.3 ,,16.9 ,16.5 ,17.0 ,4.25 ,29.4 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.47 ,3.04 ,,0.02 ,,""
2015/3/23 17:00,DS,-2095 ,5 ,23.7 ,,31.2 ,,,12.7 ,5.81 ,,21.5 ,30.7 ,11.7 ,23.7 ,28.6 ,22.5 ,22.6 ,21.9 ,20.6 ,21.4 ,27.8 ,20.9 ,20.0 ,,,22.4 ,22.4 ,,16.7 ,16.6 ,16.9 ,4.20 ,29.5 ,0.10 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.84 ,3.02 ,,0.02 ,,""
2015/3/23 23:00,DS,-2095 ,5 ,23.7 ,,31.4 ,,,12.7 ,5.68 ,,21.5 ,30.6 ,11.7 ,23.7 ,27.1 ,22.5 ,22.4 ,22.0 ,20.6 ,21.5 ,27.9 ,20.9 ,20.1 ,,,22.4 ,22.4 ,,16.6 ,16.6 ,17.0 ,4.14 ,29.4 ,0.10 ,0.07 ,15.63 ,-,-,498 ,0.49 ,20.06 ,3.03 ,,0.02 ,,""
2015/3/24 5:00,DS,-2096 ,5 ,23.6 ,,30.7 ,,,12.5 ,5.76 ,,21.6 ,30.8 ,11.7 ,23.8 ,28.9 ,22.5 ,22.6 ,22.0 ,20.6 ,21.5 ,27.8 ,21.1 ,20.1 ,,,22.4 ,22.4 ,,16.6 ,16.6 ,16.9 ,4.07 ,29.4 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,20.34 ,3.03 ,,0.02 ,,""
2015/3/24 11:00,DS,-2095 ,5 ,23.6 ,,30.6 ,,,12.4 ,5.49 ,,21.5 ,30.7 ,11.7 ,23.7 ,28.8 ,22.5 ,22.5 ,22.0 ,20.7 ,21.6 ,27.9 ,21.1 ,20.2 ,,,22.4 ,22.4 ,,16.7 ,16.6 ,17.0 ,4.01 ,29.3 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,20.44 ,3.02 ,,0.02 ,,""
2015/3/24 17:00,DS,-2096 ,5 ,23.4 ,,30.9 ,,,12.4 ,5.35 ,,21.6 ,30.6 ,11.7 ,23.8 ,29.0 ,22.5 ,22.5 ,22.0 ,20.7 ,21.5 ,27.9 ,20.9 ,20.0 ,,,22.5 ,22.5 ,,16.7 ,16.6 ,17.0 ,3.96 ,29.3 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,19.78 ,3.03 ,,0.02 ,,""
2015/3/24 23:00,DS,-2094 ,5 ,23.3 ,,31.0 ,,,12.3 ,5.08 ,,21.6 ,30.7 ,11.7 ,23.8 ,28.8 ,22.5 ,22.6 ,22.0 ,20.6 ,21.5 ,27.9 ,21.0 ,20.1 ,,,22.5 ,22.5 ,,16.7 ,16.6 ,17.0 ,3.91 ,29.2 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.50 ,3.03 ,,0.02 ,,""
2015/3/25 5:00,DS,-2094 ,5 ,23.3 ,,30.6 ,,,12.2 ,4.87 ,,21.6 ,30.6 ,11.8 ,23.8 ,28.6 ,22.6 ,22.8 ,22.0 ,20.6 ,21.5 ,27.9 ,21.0 ,20.1 ,,,22.5 ,22.5 ,,16.7 ,16.6 ,17.0 ,3.85 ,29.1 ,0.08 ,0.07 ,15.63 ,-,-,498 ,0.49 ,20.53 ,3.03 ,,0.02 ,,""
2015/3/25 11:00,DS,-2095 ,5 ,23.3 ,,31.1 ,,,12.1 ,4.73 ,,21.5 ,30.7 ,11.7 ,23.8 ,28.6 ,22.5 ,22.4 ,22.0 ,20.6 ,21.5 ,27.9 ,21.0 ,20.1 ,,,22.4 ,22.5 ,,16.8 ,16.6 ,17.0 ,3.79 ,29.1 ,0.10 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.09 ,3.02 ,,0.02 ,,""
2015/3/25 17:00,DS,-2094 ,5 ,23.3 ,,32.1 ,,,12.1 ,4.68 ,,21.6 ,30.7 ,11.7 ,23.8 ,29.2 ,22.6 ,22.5 ,22.1 ,20.7 ,21.7 ,28.1 ,21.2 ,20.4 ,,,22.5 ,22.5 ,,17.1 ,16.6 ,17.0 ,3.74 ,29.1 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,18.56 ,3.02 ,,0.02 ,,""
2015/3/25 23:00,DS,-2095 ,5 ,23.4 ,,31.3 ,,,12.1 ,4.45 ,,21.6 ,30.7 ,11.8 ,23.8 ,29.2 ,22.6 ,22.6 ,22.0 ,20.7 ,21.5 ,27.9 ,21.0 ,20.1 ,,,22.4 ,22.4 ,,17.2 ,16.6 ,17.0 ,3.68 ,29.1 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.47 ,3.03 ,,0.02 ,,""
2015/3/26 5:00,DS,-2095 ,5 ,23.3 ,,31.3 ,,,11.8 ,4.48 ,,21.5 ,30.7 ,11.8 ,23.8 ,29.2 ,22.5 ,22.6 ,22.0 ,20.7 ,21.5 ,27.9 ,21.0 ,20.0 ,,,22.5 ,22.5 ,,17.3 ,16.6 ,17.0 ,3.62 ,29.0 ,0.08 ,0.06 ,15.63 ,-,-,498 ,0.49 ,19.22 ,3.03 ,,0.02 ,,""
2015/3/26 11:00,DS,-2095 ,5 ,23.4 ,,31.6 ,,,11.6 ,4.63 ,,21.5 ,30.5 ,11.8 ,23.8 ,29.2 ,22.5 ,22.6 ,22.0 ,20.6 ,21.4 ,27.9 ,21.0 ,20.0 ,,,22.4 ,22.5 ,,17.4 ,16.6 ,17.0 ,3.57 ,29.0 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.50 ,3.03 ,,0.02 ,,""
2015/3/26 17:00,DS,-2095 ,5 ,23.3 ,,31.7 ,,,11.6 ,4.99 ,,21.5 ,30.5 ,11.8 ,23.8 ,29.2 ,22.5 ,22.7 ,22.0 ,20.5 ,21.4 ,27.9 ,21.0 ,20.0 ,,,22.4 ,22.5 ,,17.4 ,16.6 ,17.0 ,3.52 ,28.9 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.75 ,3.01 ,,0.02 ,,""
2015/3/26 23:00,DS,-2094 ,5 ,23.4 ,,31.6 ,,,11.6 ,5.12 ,,21.5 ,30.6 ,11.8 ,23.8 ,28.7 ,22.5 ,23.1 ,21.9 ,20.5 ,21.4 ,27.9 ,20.9 ,19.9 ,,,22.4 ,22.4 ,,17.5 ,16.6 ,17.0 ,3.47 ,29.0 ,0.10 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.47 ,3.02 ,,0.02 ,,""
2015/3/27 5:00,DS,-2094 ,5 ,23.5 ,,32.5 ,,,11.4 ,5.41 ,,21.5 ,30.6 ,11.8 ,23.9 ,28.8 ,22.5 ,22.6 ,22.0 ,20.6 ,21.5 ,27.9 ,20.9 ,19.9 ,,,22.4 ,22.4 ,,17.5 ,16.6 ,17.0 ,3.42 ,29.0 ,0.08 ,0.06 ,15.63 ,-,-,498 ,0.49 ,20.34 ,3.02 ,,0.02 ,,""
2015/3/27 11:00,DS,-2094 ,5 ,23.5 ,,33.6 ,,,11.3 ,5.70 ,,21.5 ,30.6 ,11.8 ,23.9 ,28.8 ,22.5 ,22.6 ,22.0 ,20.6 ,21.5 ,28.0 ,21.0 ,19.9 ,,,22.4 ,22.4 ,,17.5 ,16.6 ,17.0 ,3.36 ,28.9 ,0.10 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.28 ,3.02 ,,0.02 ,,""
2015/3/27 17:00,DS,-2094 ,5 ,23.5 ,,32.9 ,,,11.1 ,6.06 ,,21.5 ,30.5 ,11.9 ,23.8 ,28.6 ,22.5 ,22.4 ,22.0 ,20.5 ,21.4 ,27.9 ,20.9 ,19.9 ,,,22.3 ,22.3 ,,17.5 ,16.6 ,17.0 ,3.33 ,29.1 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,17.06 ,3.02 ,,0.02 ,,""
2015/3/27 23:00,DS,-2093 ,5 ,23.5 ,,34.2 ,,,11.1 ,6.12 ,,21.5 ,30.3 ,11.9 ,23.9 ,29.6 ,22.6 ,22.5 ,22.1 ,20.6 ,21.4 ,28.0 ,21.0 ,19.9 ,,,22.4 ,22.4 ,,17.6 ,16.6 ,17.0 ,3.30 ,29.3 ,0.10 ,0.08 ,15.63 ,-,-,498 ,0.49 ,17.72 ,3.02 ,,0.02 ,,""
2015/3/28 5:00,DS,-2092 ,5 ,23.6 ,,33.0 ,,,11.0 ,6.29 ,,21.5 ,30.2 ,11.9 ,23.9 ,28.7 ,22.6 ,22.6 ,22.1 ,20.6 ,21.5 ,27.9 ,21.0 ,19.9 ,,,22.4 ,22.4 ,,17.6 ,16.6 ,17.0 ,3.25 ,29.4 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.59 ,3.03 ,,0.02 ,,""
2015/3/28 11:00,DS,-2094 ,5 ,23.6 ,,32.9 ,,,11.1 ,6.37 ,,21.5 ,30.3 ,11.9 ,23.8 ,28.7 ,22.6 ,22.6 ,22.1 ,20.5 ,21.5 ,28.0 ,20.9 ,19.9 ,,,22.4 ,22.5 ,,17.6 ,16.6 ,17.0 ,3.20 ,29.4 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.84 ,3.02 ,,0.02 ,,""
2015/3/28 17:00,DS,-2092 ,5 ,23.6 ,,32.5 ,,,11.0 ,6.68 ,,21.5 ,30.2 ,12.0 ,23.9 ,28.8 ,22.6 ,22.6 ,22.1 ,20.6 ,21.5 ,27.9 ,20.9 ,19.9 ,,,22.4 ,22.5 ,,17.6 ,16.6 ,17.0 ,3.17 ,29.6 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.59 ,3.03 ,,0.02 ,,""
2015/3/28 23:00,DS,-2093 ,5 ,23.7 ,,31.6 ,,,10.9 ,6.55 ,,21.5 ,30.2 ,12.0 ,23.9 ,28.9 ,22.7 ,22.6 ,22.2 ,20.6 ,21.5 ,28.0 ,21.0 ,20.0 ,,,22.4 ,22.4 ,,17.6 ,16.6 ,17.0 ,3.12 ,29.6 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.69 ,3.03 ,,0.02 ,,""
2015/3/29 5:00,DS,-2092 ,5 ,23.7 ,,33.6 ,,,10.0 ,6.57 ,,21.5 ,30.2 ,12.0 ,24.0 ,28.8 ,22.7 ,22.7 ,22.2 ,20.6 ,21.5 ,28.0 ,21.0 ,20.0 ,,,22.5 ,22.5 ,,17.6 ,16.7 ,17.0 ,3.07 ,29.7 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.88 ,3.03 ,,0.02 ,,""
2015/3/29 11:00,DS,-2092 ,5 ,23.7 ,,33.1 ,,,10.2 ,6.76 ,,21.6 ,30.2 ,12.0 ,24.0 ,28.8 ,22.7 ,22.7 ,22.2 ,20.7 ,21.6 ,28.0 ,21.0 ,20.0 ,,,22.6 ,22.6 ,,17.6 ,16.7 ,17.0 ,3.03 ,29.7 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,19.03 ,3.02 ,,0.02 ,,""
2015/3/29 17:00,DS,-2092 ,5 ,23.7 ,,32.4 ,,,10.5 ,6.96 ,,21.6 ,30.2 ,12.0 ,24.1 ,28.8 ,22.7 ,22.7 ,22.2 ,20.6 ,21.5 ,28.0 ,21.0 ,20.0 ,,,22.5 ,22.5 ,,17.6 ,16.7 ,17.1 ,2.98 ,29.8 ,0.09 ,0.06 ,15.63 ,-,-,498 ,0.49 ,18.94 ,3.01 ,,0.02 ,,""
2015/3/29 23:00,DS,-2092 ,5 ,23.8 ,,34.7 ,,,10.8 ,6.76 ,,21.6 ,30.3 ,12.1 ,24.1 ,28.0 ,22.8 ,22.8 ,22.3 ,20.7 ,21.6 ,28.1 ,21.0 ,20.1 ,,,22.6 ,22.5 ,,17.6 ,16.7 ,17.1 ,2.94 ,29.9 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,17.63 ,3.03 ,,0.02 ,,""
2015/3/30 5:00,DS,-2092 ,5 ,23.8 ,,33.1 ,,,10.9 ,6.64 ,,21.7 ,30.3 ,12.1 ,24.1 ,29.8 ,22.8 ,22.8 ,22.3 ,20.7 ,21.6 ,28.1 ,21.1 ,20.1 ,,,22.6 ,22.6 ,,17.6 ,16.7 ,17.1 ,2.90 ,30.0 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.84 ,3.03 ,,0.02 ,,""
2015/3/30 11:00,DS,-2092 ,5 ,23.8 ,,32.5 ,,,11.1 ,6.31 ,,21.7 ,30.5 ,12.1 ,24.2 ,29.8 ,22.8 ,22.9 ,22.4 ,20.8 ,21.7 ,28.2 ,21.1 ,20.1 ,,,22.6 ,22.6 ,,17.6 ,16.7 ,17.1 ,2.86 ,30.1 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,17.34 ,3.03 ,,0.02 ,,""
2015/3/30 17:00,DS,-2092 ,5 ,23.9 ,,31.9 ,,,11.2 ,6.28 ,,21.7 ,30.2 ,12.1 ,24.2 ,28.0 ,22.9 ,22.9 ,22.4 ,20.7 ,21.7 ,28.2 ,21.1 ,20.1 ,,,22.7 ,22.7 ,,17.6 ,16.7 ,17.1 ,2.82 ,30.3 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.56 ,3.01 ,,0.02 ,,""
2015/3/30 23:00,DS,-2092 ,5 ,23.9 ,,31.3 ,,,11.4 ,6.12 ,,21.7 ,30.1 ,12.2 ,24.2 ,29.9 ,22.9 ,23.0 ,22.4 ,20.8 ,21.7 ,28.3 ,21.2 ,20.2 ,,,22.7 ,22.7 ,,17.6 ,16.7 ,17.1 ,2.78 ,30.4 ,0.09 ,0.07 ,15.63 ,-,-,498 ,0.49 ,18.09 ,3.03 ,,0.02 ,,""
2015/3/31 5:00,DS,-2092 ,5 ,23.9 ,,31.6 ,,,11.5 ,6.21 ,,21.8 ,30.0 ,12.2 ,24.3 ,28.2 ,23.1 ,23.1 ,22.5 ,20.8 ,21.8 ,28.4 ,21.2 ,20.2 ,,,22.8 ,22.8 ,,17.6 ,16.8 ,17.1 ,2.72 ,30.4 ,0.09 ,0.06 ,15.63 ,-,-,498 ,0.49 ,17.63 ,3.03 ,,0.02 ,,""
2015/3/31 11:00,DS,-2092 ,5 ,23.8 ,,32.3 ,,,11.6 ,6.38 ,,21.7 ,30.1 ,12.2 ,24.3 ,29.9 ,23.0 ,23.1 ,22.6 ,20.8 ,21.8 ,28.3 ,21.3 ,20.3 ,,,22.8 ,22.9 ,,17.6 ,16.8 ,17.1 ,2.67 ,30.4 ,0.08 ,0.06 ,15.63 ,-,-,498 ,0.49 ,19.03 ,3.03 ,,0.02 ,,""
2015/3/31 17:00,DS,-2092 ,6 ,23.9 ,,32.5 ,,,11.6 ,6.82 ,,21.8 ,30.2 ,12.2 ,24.3 ,30.0 ,23.1 ,23.1 ,22.6 ,20.8 ,21.8 ,28.4 ,21.3 ,20.3 ,,,22.8 ,22.8 ,,17.6 ,16.8 ,17.1 ,4.52 ,30.5 ,0.08 ,0.06 ,15.63 ,-,-,498 ,0.49 ,19.50 ,3.01 ,,0.02 ,,""
2015/3/31 23:00,DS,-2092 ,6 ,24.0 ,,31.9 ,,,11.7 ,6.83 ,,21.8 ,30.2 ,12.3 ,24.5 ,28.4 ,23.1 ,23.1 ,22.7 ,20.9 ,21.9 ,28.5 ,21.3 ,20.3 ,,,22.8 ,22.8 ,,17.6 ,16.8 ,17.1 ,4.48 ,30.6 ,0.08 ,0.06 ,15.63 ,-,-,498 ,0.49 ,19.13 ,3.03 ,,0.02 ,,""
2015/4/1 5:00,DS,-2092 ,6 ,24.0 ,,31.9 ,,,11.7 ,7.07 ,,21.9 ,30.1 ,12.3 ,24.4 ,30.4 ,23.2 ,23.2 ,22.7 ,21.0 ,21.9 ,28.5 ,21.4 ,20.4 ,,,22.9 ,22.9 ,,17.6 ,16.8 ,17.1 ,4.44 ,30.6 ,0.08 ,0.06 ,15.63 ,-,-,498 ,0.49 ,18.19 ,3.03 ,,0.02 ,,""
2015/4/1 11:00,DS,-2092 ,6 ,24.1 ,,32.2 ,,,11.9 ,7.06 ,,22.0 ,30.3 ,12.3 ,24.5 ,30.7 ,23.3 ,23.2 ,22.8 ,21.1 ,22.0 ,28.6 ,21.5 ,20.5 ,,,22.9 ,22.9 ,,17.6 ,16.8 ,17.1 ,4.40 ,30.8 ,0.08 ,0.06 ,15.63 ,-,-,498 ,0.49 ,17.72 ,3.03 ,,0.02 ,,""
2015/4/1 17:00,DS,-2092 ,6 ,24.2 ,,33.5 ,,,12.1 ,7.08 ,,22.0 ,30.4 ,12.4 ,24.6 ,30.7 ,23.3 ,23.3 ,22.9 ,21.1 ,22.0 ,28.7 ,21.5 ,20.6 ,,,22.9 ,22.9 ,,17.6 ,16.8 ,17.2 ,4.35 ,30.9 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.38 ,3.01 ,,0.02 ,,""
2015/4/1 23:00,DS,-2092 ,6 ,24.3 ,,32.1 ,,,12.3 ,6.57 ,,22.2 ,29.8 ,12.4 ,24.6 ,28.6 ,23.4 ,23.5 ,22.9 ,21.1 ,22.1 ,28.7 ,21.5 ,20.6 ,,,23.0 ,23.0 ,,17.5 ,16.8 ,17.2 ,4.29 ,30.8 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.97 ,3.02 ,,0.02 ,,""
2015/4/2 5:00,DS,-2092 ,6 ,24.2 ,,32.2 ,,,12.7 ,6.16 ,,22.1 ,29.8 ,12.4 ,24.6 ,28.9 ,23.5 ,23.4 ,23.0 ,21.2 ,22.2 ,28.8 ,21.5 ,20.6 ,,,23.0 ,23.0 ,,17.5 ,16.8 ,17.2 ,4.22 ,30.8 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.41 ,3.02 ,,0.02 ,,""
2015/4/2 11:00,DS,-2092 ,6 ,24.2 ,,31.2 ,,,13.1 ,5.97 ,,22.3 ,30.0 ,12.4 ,24.6 ,30.2 ,23.5 ,23.5 ,23.0 ,21.3 ,22.2 ,28.7 ,21.7 ,20.8 ,,,23.1 ,23.1 ,,17.5 ,16.8 ,17.2 ,4.17 ,30.7 ,0.08 ,0.07 ,15.66 ,-,-,500 ,0.49 ,18.00 ,3.01 ,,0.02 ,,""
2015/4/2 17:00,DS,-2092 ,6 ,24.2 ,,32.4 ,,,11.6 ,6.29 ,,22.3 ,29.9 ,12.4 ,24.7 ,30.4 ,23.6 ,23.7 ,23.1 ,21.4 ,22.4 ,28.8 ,21.8 ,20.9 ,,,23.1 ,23.1 ,,17.6 ,16.8 ,17.2 ,4.02 ,30.5 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.01 ,,0.02 ,,""
2015/4/2 23:00,DS,-2092 ,6 ,24.2 ,,31.6 ,,,12.1 ,6.37 ,,22.3 ,30.0 ,12.4 ,24.6 ,29.8 ,23.5 ,23.5 ,23.0 ,21.4 ,22.3 ,28.7 ,21.7 ,20.8 ,,,23.1 ,23.2 ,,17.5 ,16.8 ,17.2 ,3.86 ,30.1 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.97 ,3.01 ,,0.02 ,,""
2015/4/3 5:00,DS,-2093 ,6 ,24.2 ,,31.3 ,,,12.4 ,7.00 ,,22.3 ,30.1 ,12.4 ,24.6 ,30.3 ,23.6 ,23.5 ,23.0 ,21.4 ,22.4 ,28.7 ,21.8 ,20.9 ,,,23.2 ,23.2 ,,17.5 ,16.8 ,17.2 ,3.71 ,29.3 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,19.50 ,3.01 ,,0.02 ,,""
2015/4/3 11:00,DS,-2092 ,6 ,24.3 ,,32.4 ,,,13.0 ,7.51 ,,22.4 ,30.2 ,12.5 ,24.6 ,30.1 ,23.6 ,23.5 ,23.1 ,21.5 ,22.4 ,28.7 ,21.9 ,70.0 ,,,23.3 ,23.3 ,,17.5 ,16.8 ,17.2 ,3.60 ,27.3 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,17.81 ,3.01 ,,0.02 ,,""
2015/4/3 17:00,DS,-2092 ,7 ,24.3 ,,31.8 ,,,13.5 ,8.06 ,,22.4 ,30.2 ,12.5 ,24.6 ,30.0 ,23.7 ,23.5 ,23.1 ,21.5 ,22.4 ,28.7 ,21.9 ,68.7 ,,,23.3 ,23.3 ,,17.4 ,16.8 ,17.2 ,3.52 ,26.5 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.28 ,3.01 ,,0.02 ,,""
2015/4/3 23:00,DS,-2091 ,7 ,24.3 ,,32.0 ,,,13.9 ,7.18 ,,22.5 ,30.2 ,12.6 ,24.6 ,29.8 ,23.7 ,23.5 ,23.1 ,21.7 ,22.5 ,28.7 ,21.9 ,71.6 ,,,23.4 ,23.3 ,,17.4 ,16.8 ,17.2 ,3.44 ,26.1 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,17.72 ,3.01 ,,0.02 ,,""
2015/4/4 5:00,DS,-2092 ,7 ,24.3 ,,31.7 ,,,14.4 ,6.49 ,,22.5 ,30.2 ,12.6 ,24.6 ,29.7 ,23.7 ,23.7 ,23.1 ,21.7 ,22.5 ,28.7 ,21.9 ,71.4 ,,,23.3 ,23.3 ,,17.4 ,16.9 ,17.3 ,3.35 ,25.7 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.94 ,3.01 ,,0.02 ,,""
2015/4/4 11:00,DS,-2092 ,6 ,24.3 ,,31.8 ,,,14.8 ,5.91 ,,22.5 ,30.3 ,12.6 ,24.6 ,29.6 ,23.7 ,23.7 ,23.2 ,21.7 ,22.6 ,28.7 ,22.0 ,71.1 ,,,23.4 ,23.4 ,,17.3 ,16.9 ,17.3 ,3.25 ,25.0 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.03 ,3.02 ,,0.02 ,,""
2015/4/4 17:00,DS,-2092 ,6 ,24.3 ,,30.7 ,,,15.2 ,5.84 ,,22.6 ,30.3 ,12.6 ,24.6 ,29.4 ,23.8 ,23.6 ,23.1 ,21.8 ,22.6 ,28.7 ,22.0 ,71.0 ,,,23.5 ,23.4 ,,17.4 ,16.9 ,17.3 ,3.17 ,24.1 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.81 ,3.02 ,,0.02 ,,""
2015/4/4 23:00,DS,-2092 ,6 ,24.4 ,,30.9 ,,,15.7 ,6.03 ,,22.6 ,30.3 ,12.6 ,24.6 ,29.2 ,23.8 ,23.6 ,23.2 ,21.8 ,22.6 ,28.7 ,22.1 ,72.9 ,,,23.5 ,23.5 ,,17.4 ,16.9 ,17.3 ,3.09 ,23.1 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.01 ,,0.02 ,,""
2015/4/5 5:00,DS,-2093 ,6 ,24.4 ,,30.9 ,,,16.1 ,6.27 ,,22.7 ,30.4 ,12.7 ,24.6 ,29.0 ,23.8 ,23.6 ,23.2 ,21.9 ,22.7 ,28.8 ,22.2 ,73.6 ,,,23.5 ,23.5 ,,17.4 ,16.9 ,17.3 ,3.02 ,22.4 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.38 ,3.02 ,,0.02 ,,""
2015/4/5 11:00,DS,-2092 ,6 ,24.4 ,,31.3 ,,,15.9 ,6.51 ,,22.7 ,30.4 ,12.7 ,24.6 ,28.8 ,23.8 ,23.6 ,23.2 ,22.0 ,22.7 ,28.7 ,22.2 ,84.6 ,,,23.6 ,23.6 ,,17.4 ,16.9 ,17.3 ,2.97 ,21.8 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.84 ,3.02 ,,0.02 ,,""
2015/4/5 17:00,DS,-2092 ,6 ,24.5 ,,30.1 ,,,16.4 ,7.01 ,,22.8 ,30.5 ,12.7 ,24.6 ,28.8 ,23.8 ,23.5 ,23.3 ,22.1 ,22.8 ,28.8 ,22.3 ,88.5 ,,,23.6 ,23.6 ,,17.4 ,17.0 ,17.3 ,2.92 ,21.0 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.22 ,3.00 ,,0.02 ,,""
2015/4/5 23:00,DS,-2092 ,6 ,24.5 ,,31.4 ,,,16.8 ,7.09 ,,22.8 ,30.4 ,12.8 ,24.6 ,28.7 ,23.9 ,23.5 ,23.3 ,22.1 ,22.8 ,28.8 ,22.3 ,88.1 ,,,23.6 ,23.6 ,,17.5 ,17.0 ,17.3 ,2.90 ,20.5 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.84 ,3.02 ,,0.02 ,,""
2015/4/6 5:00,DS,-2091 ,6 ,24.5 ,,30.4 ,,,17.3 ,7.18 ,,22.8 ,30.4 ,12.8 ,24.6 ,28.5 ,23.9 ,23.5 ,23.3 ,22.2 ,22.9 ,28.7 ,22.3 ,87.6 ,,,23.7 ,23.7 ,,17.5 ,17.0 ,17.3 ,2.86 ,20.3 ,0.06 ,0.05 ,15.66 ,-,-,500 ,0.49 ,19.13 ,3.01 ,,0.02 ,,""
2015/4/6 11:00,DS,-2090 ,6 ,24.6 ,,31.8 ,,,17.6 ,6.89 ,,22.9 ,30.4 ,12.8 ,24.6 ,28.4 ,23.9 ,23.6 ,23.3 ,22.2 ,22.9 ,28.7 ,22.4 ,86.8 ,,,23.7 ,23.7 ,,17.5 ,17.0 ,17.4 ,3.57 ,20.0 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.38 ,3.02 ,,0.02 ,,""
2015/4/6 17:00,DS,-2092 ,6 ,24.6 ,,30.4 ,,,18.0 ,6.87 ,,22.9 ,30.5 ,12.8 ,24.6 ,28.2 ,23.9 ,23.6 ,23.3 ,22.3 ,22.9 ,28.7 ,22.4 ,86.1 ,,,23.7 ,23.7 ,,17.5 ,17.0 ,17.4 ,4.64 ,19.8 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.28 ,3.02 ,,0.02 ,,""
2015/4/6 23:00,DS,-2091 ,6 ,24.6 ,,30.8 ,,,18.4 ,6.68 ,,22.9 ,30.5 ,12.9 ,24.6 ,28.1 ,23.9 ,23.6 ,23.4 ,22.4 ,23.0 ,28.7 ,22.5 ,85.5 ,,,23.8 ,23.7 ,,17.6 ,17.1 ,17.4 ,4.62 ,19.7 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.16 ,3.02 ,,0.02 ,,""
2015/4/7 5:00,DS,-2091 ,6 ,24.6 ,,30.1 ,,,18.6 ,6.63 ,,23.0 ,30.5 ,12.9 ,24.6 ,27.9 ,23.9 ,23.6 ,23.4 ,22.4 ,23.0 ,28.7 ,22.6 ,84.7 ,,,23.8 ,23.8 ,,17.5 ,17.1 ,17.4 ,4.60 ,19.6 ,0.08 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.56 ,3.02 ,,0.02 ,,""
2015/4/7 11:00,DS,-2092 ,6 ,24.7 ,,30.3 ,,,19.0 ,6.37 ,,23.0 ,30.6 ,12.9 ,24.6 ,27.7 ,23.9 ,20.6 ,23.4 ,21.2 ,23.0 ,28.3 ,22.5 ,83.7 ,,,23.8 ,23.8 ,,17.5 ,17.1 ,17.4 ,4.57 ,19.4 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.00 ,3.02 ,,0.02 ,,""
2015/4/7 17:00,DS,-2092 ,6 ,24.7 ,,29.7 ,,,19.2 ,6.30 ,,23.1 ,30.7 ,12.9 ,24.6 ,27.5 ,23.9 ,20.3 ,23.4 ,21.1 ,23.1 ,28.3 ,22.6 ,83.2 ,,,23.9 ,24.0 ,,17.6 ,17.1 ,17.5 ,4.54 ,19.0 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,19.69 ,3.01 ,,0.02 ,,""
2015/4/7 23:00,DS,-2092 ,6 ,24.7 ,,29.6 ,,,19.6 ,5.94 ,,23.1 ,30.7 ,12.9 ,24.6 ,27.4 ,23.9 ,20.0 ,23.5 ,21.0 ,23.1 ,28.2 ,22.6 ,82.5 ,,,23.9 ,23.9 ,,17.6 ,17.1 ,17.5 ,4.51 ,18.7 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.84 ,3.01 ,,0.02 ,,""
2015/4/8 5:00,DS,-2092 ,6 ,24.7 ,,29.6 ,,,19.7 ,5.74 ,,23.1 ,30.8 ,12.9 ,24.6 ,27.3 ,23.9 ,20.0 ,23.5 ,21.1 ,23.1 ,28.2 ,22.7 ,81.8 ,,,23.9 ,23.9 ,,17.5 ,17.1 ,17.5 ,4.47 ,18.3 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.72 ,3.02 ,,0.02 ,,""
2015/4/8 11:00,DS,-2092 ,6 ,24.9 ,,30.4 ,,,20.0 ,5.49 ,,23.1 ,30.8 ,12.9 ,24.6 ,27.1 ,24.0 ,20.0 ,23.5 ,21.1 ,23.1 ,28.2 ,22.7 ,81.1 ,,,24.0 ,23.9 ,,17.5 ,17.1 ,17.5 ,4.43 ,18.0 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,19.41 ,3.02 ,,0.02 ,,""
2015/4/8 17:00,DS,-2092 ,5 ,24.9 ,,30.1 ,,,20.2 ,5.48 ,,23.1 ,30.9 ,12.9 ,24.6 ,26.9 ,23.9 ,20.0 ,23.5 ,21.1 ,23.1 ,28.1 ,22.7 ,80.4 ,,,23.9 ,23.9 ,,17.5 ,17.1 ,17.5 ,4.39 ,17.4 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.09 ,3.01 ,,0.02 ,,""
2015/4/8 23:00,DS,-2092 ,5 ,24.9 ,,32.9 ,,,20.3 ,5.30 ,,23.1 ,30.8 ,13.0 ,24.6 ,26.8 ,23.9 ,20.0 ,23.5 ,21.1 ,23.1 ,28.0 ,22.7 ,79.6 ,,,24.0 ,24.0 ,,17.5 ,17.1 ,17.5 ,4.36 ,16.8 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.75 ,3.02 ,,0.02 ,,""
2015/4/9 5:00,DS,-2092 ,5 ,24.9 ,,33.1 ,,,20.3 ,5.20 ,,23.1 ,30.8 ,13.0 ,24.6 ,26.7 ,23.9 ,20.0 ,23.3 ,21.1 ,23.1 ,28.0 ,22.7 ,78.9 ,,,23.9 ,23.9 ,,17.5 ,17.1 ,17.5 ,4.33 ,16.4 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.02 ,,0.02 ,,""
