,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/4/9 11:00,DS,-2092 ,5 ,24.9 ,,33.0 ,,,20.4 ,5.16 ,,23.1 ,30.7 ,12.9 ,24.5 ,26.3 ,23.9 ,20.0 ,23.3 ,21.3 ,23.1 ,28.0 ,22.7 ,78.3 ,,,23.8 ,23.9 ,,17.5 ,17.2 ,17.5 ,4.30 ,16.0 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.34 ,3.02 ,,0.02 ,,""
2015/4/9 17:00,DS,-2092 ,5 ,24.9 ,,32.5 ,,,20.5 ,5.41 ,,23.1 ,30.8 ,12.9 ,24.4 ,26.4 ,23.8 ,20.0 ,23.3 ,21.3 ,23.1 ,27.9 ,22.7 ,77.8 ,,,23.9 ,23.9 ,,17.6 ,17.1 ,17.5 ,4.29 ,15.6 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.03 ,3.01 ,,0.02 ,,""
2015/4/9 23:00,DS,-2092 ,5 ,24.9 ,,32.8 ,,,20.5 ,5.41 ,,23.1 ,30.7 ,13.0 ,24.5 ,26.3 ,23.8 ,20.1 ,23.3 ,21.1 ,23.1 ,27.8 ,22.7 ,77.3 ,,,24.0 ,24.1 ,,17.5 ,17.1 ,17.5 ,4.28 ,15.3 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.53 ,3.02 ,,0.02 ,,""
2015/4/10 5:00,DS,-2092 ,5 ,24.8 ,,32.6 ,,,20.6 ,5.63 ,,23.1 ,30.8 ,13.0 ,24.4 ,26.2 ,23.8 ,20.2 ,23.3 ,21.1 ,23.1 ,27.6 ,22.7 ,76.8 ,,,23.9 ,24.1 ,,17.4 ,17.2 ,17.5 ,4.26 ,15.2 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.47 ,3.02 ,,0.02 ,,""
2015/4/10 11:00,DS,-2093 ,5 ,24.8 ,,31.1 ,,,20.6 ,5.76 ,,23.1 ,30.9 ,13.0 ,24.4 ,26.1 ,23.8 ,20.2 ,23.2 ,21.1 ,23.1 ,27.6 ,22.7 ,76.1 ,,,23.9 ,24.0 ,,17.5 ,17.2 ,17.5 ,4.25 ,15.0 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.38 ,3.02 ,,0.02 ,,""
2015/4/10 17:00,DS,-2092 ,5 ,24.8 ,,31.7 ,,,20.6 ,5.99 ,,23.1 ,30.9 ,13.0 ,24.4 ,25.9 ,23.8 ,20.1 ,23.2 ,21.1 ,23.1 ,27.6 ,22.7 ,75.6 ,,,23.9 ,24.0 ,,17.6 ,17.2 ,17.5 ,4.25 ,14.9 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.09 ,3.02 ,,0.02 ,,""
2015/4/10 23:00,DS,-2093 ,5 ,24.8 ,,33.5 ,,,20.6 ,6.06 ,,23.1 ,30.9 ,13.0 ,24.4 ,26.0 ,23.7 ,20.1 ,23.2 ,21.1 ,23.1 ,27.6 ,22.7 ,75.3 ,,,23.9 ,23.9 ,,17.6 ,17.2 ,17.5 ,4.25 ,15.0 ,0.07 ,0.05 ,15.66 ,-,-,500 ,0.49 ,17.25 ,3.02 ,,0.02 ,,""
2015/4/11 5:00,DS,-2092 ,5 ,24.7 ,,36.6 ,,,20.7 ,6.46 ,,23.1 ,30.9 ,13.0 ,24.3 ,25.9 ,23.7 ,20.1 ,23.1 ,21.1 ,23.1 ,27.5 ,22.7 ,74.8 ,,,23.8 ,23.8 ,,17.6 ,17.2 ,17.5 ,4.25 ,15.2 ,0.06 ,0.05 ,15.66 ,-,-,500 ,0.49 ,19.50 ,3.02 ,,0.02 ,,""
2015/4/11 11:00,DS,-2092 ,5 ,24.7 ,,35.4 ,,,20.7 ,6.39 ,,23.1 ,31.0 ,13.1 ,24.3 ,25.8 ,23.7 ,20.2 ,23.1 ,21.2 ,23.1 ,27.4 ,22.7 ,74.3 ,,,23.9 ,23.8 ,,17.6 ,17.2 ,17.5 ,4.25 ,15.4 ,0.06 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.84 ,3.02 ,,0.02 ,,""
2015/4/11 17:00,DS,-2093 ,5 ,24.7 ,,38.4 ,,,20.8 ,6.28 ,,23.1 ,31.0 ,13.1 ,24.2 ,25.6 ,23.7 ,20.2 ,23.1 ,21.2 ,23.0 ,27.4 ,22.7 ,73.9 ,,,23.8 ,23.9 ,,17.6 ,17.2 ,17.5 ,4.25 ,15.6 ,0.06 ,0.05 ,15.66 ,-,-,500 ,0.49 ,17.44 ,3.02 ,,0.02 ,,""
2015/4/11 23:00,DS,-2092 ,5 ,24.6 ,,36.8 ,,,20.7 ,5.91 ,,23.1 ,31.0 ,13.1 ,24.2 ,25.6 ,23.7 ,20.1 ,23.1 ,21.2 ,23.0 ,27.4 ,22.7 ,73.4 ,,,23.8 ,24.0 ,,17.7 ,17.2 ,17.5 ,4.25 ,15.8 ,0.06 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.63 ,2.99 ,,0.02 ,,""
2015/4/12 5:00,DS,-2092 ,5 ,24.7 ,,36.7 ,,,20.9 ,5.68 ,,23.1 ,31.1 ,13.1 ,24.2 ,25.6 ,23.7 ,20.2 ,23.1 ,21.3 ,23.0 ,27.3 ,22.7 ,73.1 ,,,23.8 ,23.9 ,,17.6 ,17.2 ,17.5 ,4.24 ,15.8 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.99 ,,0.02 ,,""
2015/4/12 11:00,DS,-2094 ,5 ,24.6 ,,34.7 ,,,20.9 ,5.52 ,,23.1 ,31.0 ,13.1 ,24.2 ,25.5 ,23.6 ,20.2 ,23.1 ,21.3 ,23.0 ,27.3 ,22.6 ,72.5 ,,,23.8 ,23.9 ,,17.6 ,17.2 ,17.5 ,4.23 ,15.7 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.99 ,,0.02 ,,""
2015/4/12 17:00,DS,-2093 ,5 ,24.6 ,,39.6 ,,,21.0 ,5.77 ,,23.0 ,31.0 ,13.1 ,24.2 ,25.4 ,23.6 ,20.1 ,23.0 ,21.3 ,23.0 ,27.3 ,22.6 ,72.3 ,,,23.8 ,23.8 ,,17.6 ,17.2 ,17.5 ,4.23 ,15.8 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.34 ,2.99 ,,0.02 ,,""
2015/4/12 23:00,DS,-2093 ,5 ,24.6 ,,34.9 ,,,21.1 ,5.80 ,,23.0 ,31.0 ,13.1 ,24.1 ,24.9 ,23.6 ,20.2 ,23.1 ,21.4 ,23.1 ,27.3 ,22.8 ,71.8 ,,,23.8 ,23.9 ,,17.7 ,17.2 ,17.5 ,4.23 ,15.8 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,16.78 ,2.99 ,,0.02 ,,""
2015/4/13 5:00,DS,-2093 ,5 ,24.6 ,,34.7 ,,,21.2 ,5.94 ,,23.0 ,31.1 ,13.1 ,24.1 ,24.9 ,23.6 ,20.1 ,23.0 ,21.4 ,23.0 ,27.3 ,22.7 ,71.3 ,,,23.8 ,23.9 ,,17.6 ,17.2 ,17.6 ,4.21 ,15.8 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.99 ,,0.02 ,,""
2015/4/13 11:00,DS,-2093 ,5 ,24.6 ,,34.8 ,,,21.2 ,6.14 ,,22.9 ,31.1 ,13.1 ,24.0 ,24.8 ,23.5 ,20.1 ,22.9 ,21.3 ,22.9 ,27.1 ,22.6 ,70.9 ,,,23.7 ,23.8 ,,17.6 ,17.2 ,17.6 ,4.21 ,15.7 ,0.07 ,0.06 ,15.66 ,-,-,500 ,0.49 ,17.44 ,3.00 ,,0.02 ,,""
2015/4/13 17:00,DS,-2094 ,5 ,24.6 ,,33.8 ,,,21.2 ,6.71 ,,23.0 ,31.2 ,13.1 ,24.2 ,24.9 ,23.5 ,20.2 ,23.0 ,21.3 ,22.9 ,27.1 ,22.5 ,70.4 ,,,23.8 ,23.9 ,,17.6 ,17.2 ,17.6 ,4.21 ,15.7 ,0.06 ,0.05 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.99 ,,0.02 ,,""
2015/4/13 23:00,DS,-2094 ,5 ,24.6 ,,33.2 ,,,21.2 ,7.13 ,,23.0 ,31.2 ,13.1 ,24.1 ,24.9 ,23.6 ,20.2 ,23.0 ,21.4 ,22.9 ,27.1 ,22.6 ,70.3 ,,,23.8 ,23.9 ,,17.6 ,17.2 ,17.6 ,4.20 ,15.8 ,0.05 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.19 ,3.00 ,,0.02 ,,""
2015/4/14 5:00,DS,-2093 ,6 ,24.6 ,,33.2 ,,,21.3 ,7.62 ,,23.0 ,31.2 ,13.1 ,24.1 ,24.9 ,23.6 ,20.2 ,23.0 ,21.5 ,23.0 ,27.1 ,22.6 ,69.7 ,,,23.8 ,23.8 ,,17.6 ,17.2 ,17.6 ,4.20 ,15.9 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.47 ,2.99 ,,0.02 ,,""
2015/4/14 11:00,DS,-2093 ,6 ,24.6 ,,32.9 ,,,21.3 ,7.64 ,,23.0 ,31.2 ,13.1 ,24.1 ,24.8 ,23.6 ,20.3 ,23.0 ,21.4 ,23.0 ,27.2 ,22.6 ,69.5 ,,,23.8 ,23.9 ,,17.7 ,17.2 ,17.6 ,4.21 ,16.0 ,0.05 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.00 ,2.99 ,,0.02 ,,""
2015/4/14 17:00,DS,-2092 ,7 ,24.6 ,,33.2 ,,,21.4 ,7.94 ,,23.1 ,31.2 ,13.2 ,24.1 ,24.8 ,23.6 ,20.3 ,23.0 ,21.2 ,23.0 ,27.2 ,22.7 ,69.4 ,,,23.8 ,23.8 ,,17.7 ,17.2 ,17.6 ,4.21 ,16.2 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,17.81 ,2.99 ,,0.02 ,,""
2015/4/14 23:00,DS,-2093 ,7 ,24.6 ,,32.9 ,,,21.5 ,8.10 ,,23.1 ,31.2 ,13.2 ,24.1 ,24.8 ,23.6 ,20.3 ,23.0 ,21.3 ,23.0 ,27.1 ,22.7 ,69.1 ,,,23.8 ,23.8 ,,17.7 ,17.2 ,17.6 ,4.21 ,16.4 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.99 ,,0.02 ,,""
2015/4/15 5:00,DS,-2092 ,7 ,24.6 ,,32.2 ,,,21.6 ,8.44 ,,23.1 ,31.2 ,13.2 ,24.1 ,24.9 ,23.6 ,20.4 ,23.1 ,21.3 ,23.1 ,27.1 ,22.7 ,68.8 ,,,23.8 ,23.8 ,,17.7 ,17.2 ,17.6 ,4.22 ,16.6 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.91 ,2.99 ,,0.02 ,,""
2015/4/15 11:00,DS,-2092 ,7 ,24.6 ,,32.3 ,,,21.7 ,8.25 ,,23.1 ,31.2 ,13.2 ,24.1 ,24.8 ,23.6 ,20.4 ,23.1 ,21.4 ,23.1 ,27.1 ,22.7 ,68.0 ,,,23.8 ,23.9 ,,17.8 ,17.2 ,17.6 ,4.22 ,16.8 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.99 ,,0.02 ,,""
2015/4/15 17:00,DS,-2092 ,7 ,24.6 ,,32.4 ,,,21.9 ,8.36 ,,23.1 ,31.2 ,13.2 ,24.1 ,24.8 ,23.6 ,20.4 ,23.1 ,21.4 ,23.1 ,27.1 ,22.7 ,67.4 ,,,23.9 ,23.9 ,,17.8 ,17.2 ,17.6 ,4.23 ,17.0 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.99 ,,0.02 ,,""
2015/4/15 23:00,DS,-2093 ,7 ,24.7 ,,32.0 ,,,22.0 ,7.50 ,,23.1 ,31.2 ,13.2 ,24.1 ,24.8 ,23.6 ,20.5 ,23.1 ,21.5 ,23.1 ,27.0 ,22.7 ,66.9 ,,,23.9 ,23.9 ,,17.7 ,17.3 ,17.6 ,4.22 ,17.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.25 ,2.99 ,,0.02 ,,""
2015/4/16 5:00,DS,-2093 ,7 ,24.6 ,,31.7 ,,,22.2 ,6.94 ,,23.2 ,31.2 ,13.2 ,24.1 ,24.8 ,23.7 ,20.5 ,23.1 ,21.5 ,23.1 ,27.1 ,22.7 ,66.4 ,,,23.9 ,23.9 ,,17.7 ,17.3 ,17.6 ,4.21 ,17.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,3.00 ,,0.02 ,,""
2015/4/16 11:00,DS,-2092 ,7 ,24.6 ,,31.4 ,,,22.3 ,6.64 ,,23.2 ,31.2 ,13.3 ,24.1 ,24.9 ,23.8 ,20.7 ,23.3 ,21.9 ,23.5 ,27.4 ,23.1 ,66.0 ,,,23.9 ,24.0 ,,17.9 ,17.3 ,17.6 ,4.20 ,17.0 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,20.81 ,2.99 ,,0.02 ,,""
2015/4/16 17:00,DS,-2092 ,7 ,24.7 ,,31.6 ,,,22.4 ,6.60 ,,23.3 ,31.2 ,13.3 ,24.3 ,25.0 ,23.9 ,20.8 ,23.4 ,21.7 ,23.4 ,27.4 ,23.1 ,64.4 ,,,23.9 ,23.9 ,,17.9 ,17.3 ,17.6 ,4.19 ,17.0 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.97 ,2.99 ,,0.02 ,,""
2015/4/16 23:00,DS,-2092 ,6 ,24.7 ,,31.4 ,,,22.4 ,6.47 ,,23.3 ,31.3 ,13.3 ,24.4 ,25.0 ,23.9 ,20.8 ,23.4 ,21.7 ,23.5 ,27.3 ,23.1 ,63.8 ,,,23.9 ,24.0 ,,17.9 ,17.3 ,17.6 ,4.19 ,17.1 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.09 ,2.99 ,,0.02 ,,""
2015/4/17 5:00,DS,-2092 ,6 ,24.7 ,,31.0 ,,,22.6 ,6.46 ,,23.3 ,31.3 ,13.3 ,24.3 ,25.0 ,23.9 ,20.8 ,23.4 ,21.8 ,23.5 ,27.4 ,23.1 ,62.9 ,,,24.0 ,24.0 ,,17.9 ,17.3 ,17.7 ,4.19 ,17.2 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,20.06 ,2.99 ,,0.02 ,,""
2015/4/17 11:00,DS,-2092 ,6 ,24.7 ,,31.0 ,,,22.7 ,6.54 ,,23.3 ,31.3 ,13.3 ,24.4 ,25.0 ,24.0 ,20.9 ,23.5 ,21.9 ,23.5 ,27.4 ,23.2 ,62.7 ,,,24.0 ,24.0 ,,17.9 ,17.3 ,17.7 ,4.18 ,17.2 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.99 ,,0.02 ,,""
2015/4/17 17:00,DS,-2091 ,6 ,24.8 ,,31.0 ,,,22.8 ,6.38 ,,23.4 ,31.4 ,13.3 ,24.3 ,25.0 ,24.0 ,20.9 ,23.4 ,21.9 ,23.5 ,27.4 ,23.2 ,62.9 ,,,24.0 ,24.1 ,,17.9 ,17.3 ,17.7 ,4.18 ,17.3 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.99 ,,0.02 ,,""
2015/4/17 23:00,DS,-2092 ,6 ,24.8 ,,31.1 ,,,23.0 ,5.93 ,,23.5 ,31.4 ,13.4 ,24.4 ,25.0 ,24.0 ,20.9 ,23.5 ,21.9 ,23.5 ,27.5 ,23.3 ,62.2 ,,,24.1 ,24.1 ,,17.9 ,17.3 ,17.7 ,4.16 ,17.2 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.99 ,,0.02 ,,""
2015/4/18 5:00,DS,-2092 ,6 ,24.9 ,,31.0 ,,,23.1 ,5.74 ,,23.5 ,31.4 ,13.4 ,24.4 ,25.1 ,24.0 ,21.0 ,23.5 ,22.0 ,23.6 ,27.5 ,23.3 ,61.8 ,,,24.1 ,24.2 ,,17.9 ,17.3 ,17.7 ,4.13 ,17.2 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.99 ,,0.02 ,,""
2015/4/18 11:00,DS,-2092 ,6 ,24.9 ,,31.0 ,,,23.2 ,5.94 ,,23.5 ,31.4 ,13.4 ,24.5 ,25.1 ,24.1 ,21.0 ,23.6 ,22.0 ,23.7 ,27.6 ,23.3 ,61.7 ,,,24.1 ,24.2 ,,17.9 ,17.3 ,17.7 ,4.12 ,17.0 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,21.28 ,2.99 ,,0.02 ,,""
2015/4/18 17:00,DS,-2092 ,6 ,24.9 ,,31.0 ,,,23.2 ,5.94 ,,23.5 ,31.4 ,13.4 ,24.5 ,25.1 ,24.0 ,21.1 ,23.6 ,22.0 ,23.7 ,27.5 ,23.3 ,61.4 ,,,24.2 ,24.2 ,,18.0 ,17.3 ,17.7 ,4.12 ,16.6 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.63 ,2.99 ,,0.02 ,,""
2015/4/18 23:00,DS,-2092 ,6 ,24.9 ,,32.1 ,,,23.3 ,5.50 ,,23.5 ,31.5 ,13.4 ,24.5 ,25.1 ,24.1 ,21.1 ,23.6 ,22.0 ,23.7 ,27.5 ,23.3 ,61.2 ,,,24.2 ,24.2 ,,18.0 ,17.3 ,17.7 ,4.11 ,16.7 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.53 ,2.99 ,,0.02 ,,""
2015/4/19 5:00,DS,-2092 ,6 ,25.0 ,,30.9 ,,,23.4 ,5.40 ,,23.6 ,31.5 ,13.4 ,24.6 ,25.1 ,24.1 ,21.1 ,23.6 ,22.1 ,23.7 ,27.6 ,23.4 ,61.1 ,,,24.2 ,24.2 ,,18.0 ,17.4 ,17.7 ,4.09 ,16.7 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.81 ,2.99 ,,0.02 ,,""
2015/4/19 11:00,DS,-2092 ,5 ,25.0 ,,30.6 ,,,23.5 ,5.28 ,,23.6 ,31.5 ,13.5 ,24.6 ,23.9 ,24.2 ,21.1 ,23.7 ,22.2 ,23.8 ,27.6 ,23.4 ,60.9 ,,,24.3 ,24.3 ,,18.0 ,17.4 ,17.8 ,4.07 ,16.5 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.99 ,,0.02 ,,""
2015/4/19 17:00,DS,-2092 ,5 ,25.0 ,,30.6 ,,,23.6 ,5.34 ,,23.7 ,31.9 ,13.5 ,24.6 ,23.8 ,24.2 ,21.1 ,23.7 ,22.2 ,23.8 ,27.7 ,23.5 ,60.7 ,,,24.3 ,24.3 ,,18.1 ,17.4 ,17.7 ,4.07 ,16.5 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.16 ,2.99 ,,0.02 ,,""
2015/4/19 23:00,DS,-2092 ,5 ,25.0 ,,30.7 ,,,23.7 ,5.08 ,,23.7 ,32.2 ,13.5 ,24.7 ,23.8 ,24.2 ,21.1 ,23.7 ,22.2 ,23.8 ,27.7 ,23.5 ,60.4 ,,,24.3 ,24.3 ,,18.1 ,17.4 ,17.8 ,4.08 ,16.6 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.91 ,2.99 ,,0.02 ,,""
2015/4/20 5:00,DS,-2092 ,5 ,25.1 ,,30.8 ,,,23.7 ,5.03 ,,23.7 ,32.3 ,13.6 ,24.7 ,23.8 ,24.3 ,21.2 ,23.8 ,22.2 ,23.9 ,27.7 ,23.5 ,60.3 ,,,24.4 ,24.4 ,,18.1 ,17.4 ,17.8 ,4.08 ,16.8 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.53 ,2.99 ,,0.02 ,,""
2015/4/20 11:00,DS,-2092 ,5 ,25.2 ,,30.8 ,,,23.7 ,5.24 ,,23.7 ,32.3 ,13.6 ,24.7 ,23.9 ,24.3 ,21.2 ,23.8 ,22.2 ,23.9 ,27.7 ,23.5 ,59.5 ,,,24.4 ,24.4 ,,18.2 ,17.4 ,17.8 ,4.07 ,16.8 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,21.00 ,2.99 ,,0.02 ,,""
2015/4/20 17:00,DS,-2092 ,5 ,25.2 ,,31.0 ,,,23.7 ,5.64 ,,23.8 ,32.3 ,13.6 ,24.7 ,23.9 ,24.3 ,21.2 ,23.8 ,22.2 ,23.9 ,27.8 ,23.5 ,59.3 ,,,24.4 ,24.5 ,,18.2 ,17.4 ,17.8 ,4.07 ,16.9 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.72 ,3.00 ,,0.02 ,,""
2015/4/20 23:00,DS,-2092 ,5 ,25.2 ,,31.3 ,,,23.7 ,5.99 ,,23.8 ,32.4 ,13.6 ,24.7 ,23.9 ,24.4 ,21.3 ,23.9 ,22.3 ,24.0 ,27.9 ,23.7 ,59.4 ,,,24.5 ,24.5 ,,18.2 ,17.4 ,17.8 ,4.09 ,17.2 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.99 ,,0.02 ,,""
2015/4/21 5:00,DS,-2092 ,5 ,25.3 ,,31.0 ,,,23.7 ,5.65 ,,23.8 ,32.4 ,13.7 ,24.8 ,24.0 ,24.4 ,21.3 ,24.1 ,22.3 ,24.0 ,27.8 ,23.7 ,58.9 ,,,24.5 ,24.5 ,,18.3 ,17.4 ,17.8 ,4.12 ,17.7 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.25 ,2.99 ,,0.02 ,,""
2015/4/21 11:00,DS,-2091 ,5 ,25.4 ,,31.0 ,,,23.7 ,4.98 ,,23.8 ,32.4 ,13.7 ,24.7 ,23.9 ,24.4 ,21.3 ,24.1 ,22.5 ,24.1 ,28.0 ,23.8 ,58.9 ,,,24.5 ,24.5 ,,18.3 ,17.5 ,17.8 ,4.12 ,18.0 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.31 ,2.99 ,,0.02 ,,""
2015/4/21 17:00,DS,-2092 ,5 ,25.4 ,,30.8 ,,,23.7 ,4.46 ,,23.9 ,32.5 ,13.7 ,24.9 ,24.0 ,24.5 ,21.3 ,24.1 ,22.4 ,24.0 ,27.9 ,23.7 ,58.7 ,,,24.5 ,24.5 ,,18.2 ,17.5 ,17.8 ,4.11 ,18.2 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.75 ,2.99 ,,0.02 ,,""
2015/4/21 23:00,DS,-2091 ,5 ,25.4 ,,30.5 ,,,23.7 ,4.04 ,,23.9 ,32.5 ,13.8 ,24.9 ,24.0 ,24.5 ,21.4 ,24.1 ,22.5 ,24.1 ,27.9 ,23.7 ,58.6 ,,,24.6 ,24.6 ,,18.3 ,17.5 ,17.9 ,4.09 ,18.2 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.75 ,2.99 ,,0.02 ,,""
2015/4/22 5:00,DS,-2092 ,5 ,25.4 ,,30.7 ,,,23.8 ,3.78 ,,24.0 ,32.5 ,13.7 ,24.9 ,24.0 ,24.5 ,21.4 ,24.2 ,22.5 ,24.1 ,27.9 ,23.8 ,59.0 ,,,24.6 ,24.7 ,,18.2 ,17.5 ,17.9 ,4.06 ,18.1 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.99 ,,0.02 ,,""
2015/4/22 11:00,DS,-2091 ,4 ,25.4 ,,30.5 ,,,23.8 ,3.91 ,,24.0 ,32.5 ,13.7 ,24.9 ,24.1 ,24.5 ,21.4 ,24.2 ,22.6 ,24.2 ,28.0 ,23.8 ,59.0 ,,,24.7 ,24.7 ,,18.3 ,17.5 ,17.9 ,4.04 ,17.9 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.99 ,,0.02 ,,""
2015/4/22 17:00,DS,-2092 ,4 ,25.4 ,,30.3 ,,,23.8 ,4.10 ,,24.0 ,32.6 ,13.8 ,25.0 ,24.1 ,24.6 ,21.5 ,24.3 ,22.6 ,24.3 ,28.0 ,23.9 ,58.8 ,,,24.7 ,24.7 ,,18.3 ,17.5 ,17.9 ,4.03 ,17.4 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.99 ,,0.02 ,,""
2015/4/22 23:00,DS,-2091 ,4 ,25.5 ,,30.4 ,,,23.8 ,4.16 ,,24.1 ,32.6 ,13.8 ,25.0 ,24.1 ,24.6 ,21.5 ,24.3 ,22.6 ,24.2 ,28.0 ,23.9 ,58.5 ,,,24.7 ,24.7 ,,18.3 ,17.5 ,17.9 ,4.03 ,17.5 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.99 ,,0.02 ,,""
2015/4/23 5:00,DS,-2092 ,4 ,25.6 ,,30.5 ,,,23.9 ,4.12 ,,24.1 ,32.6 ,13.8 ,25.0 ,25.3 ,24.6 ,21.6 ,24.3 ,22.6 ,24.3 ,28.0 ,23.9 ,58.5 ,,,24.7 ,24.8 ,,18.4 ,17.5 ,17.9 ,4.02 ,17.5 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,20.06 ,3.00 ,,0.02 ,,""
2015/4/23 11:00,DS,-2092 ,4 ,25.5 ,,30.7 ,,,23.9 ,3.91 ,,24.1 ,32.7 ,13.9 ,25.1 ,25.6 ,24.7 ,21.7 ,24.3 ,22.6 ,24.3 ,28.0 ,23.9 ,58.5 ,,,24.8 ,24.8 ,,18.5 ,17.5 ,17.9 ,4.01 ,17.5 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.47 ,2.98 ,,0.02 ,,""
2015/4/23 17:00,DS,-2092 ,4 ,25.5 ,,30.4 ,,,24.0 ,3.91 ,,24.2 ,32.8 ,13.9 ,25.1 ,25.7 ,24.7 ,21.7 ,24.4 ,22.7 ,24.4 ,28.1 ,24.0 ,58.4 ,,,24.8 ,24.8 ,,18.6 ,17.6 ,17.9 ,4.01 ,17.6 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.98 ,,0.02 ,,""
2015/4/23 23:00,DS,-2091 ,4 ,25.5 ,,30.5 ,,,24.0 ,3.87 ,,24.2 ,32.8 ,13.9 ,25.1 ,25.6 ,24.7 ,21.7 ,24.4 ,22.7 ,24.4 ,28.1 ,24.0 ,58.1 ,,,24.9 ,24.9 ,,18.7 ,17.6 ,18.0 ,4.01 ,17.7 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.98 ,,0.02 ,,""
2015/4/24 5:00,DS,-2090 ,4 ,25.6 ,,30.5 ,,,24.0 ,4.00 ,,24.2 ,32.8 ,13.9 ,25.2 ,25.6 ,24.8 ,21.7 ,24.5 ,22.8 ,24.4 ,28.1 ,24.0 ,57.8 ,,,24.9 ,24.9 ,,18.7 ,17.6 ,18.0 ,4.00 ,17.7 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,20.44 ,2.98 ,,0.02 ,,""
2015/4/24 11:00,DS,-2092 ,4 ,25.6 ,,30.6 ,,,24.1 ,4.32 ,,24.3 ,32.8 ,14.0 ,25.2 ,25.7 ,24.8 ,21.7 ,24.5 ,22.8 ,24.4 ,28.2 ,24.1 ,56.9 ,,,24.9 ,24.9 ,,18.8 ,17.6 ,18.0 ,4.00 ,17.8 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.98 ,,0.02 ,,""
2015/4/24 17:00,DS,-2090 ,4 ,25.6 ,,30.5 ,,,24.0 ,4.75 ,,24.3 ,32.8 ,14.0 ,25.2 ,25.7 ,24.8 ,21.8 ,24.5 ,22.9 ,24.5 ,28.3 ,24.2 ,56.6 ,,,24.9 ,24.9 ,,18.9 ,17.6 ,18.0 ,4.01 ,18.0 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.98 ,,0.02 ,,""
2015/4/24 23:00,DS,-2091 ,4 ,25.7 ,,30.6 ,,,24.0 ,4.55 ,,24.3 ,32.9 ,14.0 ,25.3 ,25.7 ,24.9 ,21.8 ,24.5 ,22.8 ,24.4 ,28.2 ,24.1 ,56.3 ,,,24.9 ,24.9 ,,18.9 ,17.6 ,18.0 ,4.01 ,18.2 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.34 ,2.98 ,,0.02 ,,""
2015/4/25 5:00,DS,-2090 ,4 ,25.7 ,,30.8 ,,,23.8 ,4.40 ,,24.3 ,32.9 ,14.1 ,25.2 ,25.6 ,24.9 ,21.8 ,24.5 ,22.8 ,24.4 ,28.2 ,24.1 ,56.1 ,,,24.9 ,24.9 ,,19.0 ,17.6 ,18.0 ,4.01 ,18.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.98 ,,0.02 ,,""
2015/4/25 11:00,DS,-2090 ,4 ,25.7 ,,30.9 ,,,23.8 ,4.30 ,,24.3 ,32.9 ,14.1 ,25.3 ,25.7 ,24.9 ,21.8 ,24.5 ,22.8 ,24.4 ,28.2 ,24.1 ,56.0 ,,,25.0 ,25.0 ,,19.1 ,17.7 ,18.1 ,4.00 ,18.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.28 ,2.98 ,,0.02 ,,""
2015/4/25 17:00,DS,-2090 ,4 ,25.7 ,,31.1 ,,,23.7 ,4.32 ,,24.3 ,32.9 ,14.1 ,25.3 ,25.7 ,24.9 ,21.8 ,24.5 ,22.8 ,24.4 ,28.2 ,24.1 ,55.9 ,,,25.0 ,25.0 ,,19.1 ,17.7 ,18.1 ,3.98 ,18.3 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.41 ,2.98 ,,0.02 ,,""
2015/4/25 23:00,DS,-2091 ,4 ,25.7 ,,31.1 ,,,23.7 ,4.18 ,,24.3 ,32.9 ,14.1 ,25.3 ,25.7 ,24.9 ,21.8 ,24.6 ,22.9 ,24.5 ,28.2 ,24.1 ,55.7 ,,,25.0 ,25.0 ,,19.1 ,17.7 ,18.1 ,3.96 ,18.2 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.98 ,,0.02 ,,""
2015/4/26 5:00,DS,-2090 ,4 ,25.7 ,,31.2 ,,,23.6 ,4.12 ,,24.4 ,32.9 ,14.1 ,25.3 ,25.8 ,24.9 ,21.8 ,24.6 ,22.9 ,24.5 ,28.2 ,24.1 ,55.7 ,,,25.0 ,25.0 ,,19.2 ,17.7 ,18.1 ,3.93 ,18.1 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.98 ,,0.02 ,,""
2015/4/26 11:00,DS,-2090 ,4 ,25.8 ,,31.3 ,,,23.6 ,4.18 ,,24.4 ,32.9 ,14.1 ,25.3 ,25.8 ,24.9 ,21.9 ,24.6 ,22.9 ,24.5 ,28.3 ,24.2 ,55.5 ,,,25.0 ,25.1 ,,19.2 ,17.8 ,18.1 ,3.90 ,17.7 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.98 ,,0.02 ,,""
2015/4/26 17:00,DS,-2090 ,4 ,25.8 ,,31.2 ,,,23.6 ,4.54 ,,24.4 ,33.0 ,14.2 ,25.3 ,25.8 ,24.9 ,21.9 ,24.6 ,22.9 ,24.6 ,28.3 ,24.2 ,55.1 ,,,25.0 ,25.1 ,,19.3 ,17.8 ,18.2 ,3.90 ,17.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.97 ,,0.02 ,,""
2015/4/26 23:00,DS,-2090 ,4 ,25.8 ,,30.9 ,,,23.6 ,4.40 ,,24.4 ,33.0 ,14.2 ,25.3 ,25.8 ,24.9 ,21.9 ,24.6 ,22.9 ,24.5 ,28.2 ,24.2 ,54.9 ,,,25.1 ,25.1 ,,19.3 ,17.8 ,18.2 ,3.91 ,17.7 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.98 ,,0.02 ,,""
2015/4/27 5:00,DS,-2090 ,4 ,25.9 ,,30.8 ,,,23.6 ,4.52 ,,24.5 ,33.0 ,14.3 ,25.4 ,25.9 ,25.0 ,21.9 ,24.7 ,22.9 ,24.6 ,28.3 ,24.2 ,54.8 ,,,25.1 ,25.1 ,,19.3 ,17.8 ,18.2 ,3.91 ,17.8 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.98 ,,0.02 ,,""
2015/4/27 11:00,DS,-2089 ,4 ,25.9 ,,30.8 ,,,23.7 ,4.59 ,,24.4 ,33.0 ,14.3 ,25.3 ,25.8 ,25.0 ,22.0 ,24.8 ,23.1 ,24.7 ,28.5 ,24.4 ,54.9 ,,,25.1 ,25.1 ,,19.4 ,17.8 ,18.2 ,3.91 ,17.9 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.28 ,2.98 ,,0.02 ,,""
2015/4/27 17:00,DS,-2090 ,4 ,25.9 ,,30.6 ,,,23.7 ,4.80 ,,24.5 ,33.1 ,14.3 ,25.3 ,25.7 ,24.9 ,21.8 ,24.6 ,22.9 ,24.5 ,28.2 ,24.1 ,54.4 ,,,25.1 ,25.2 ,,19.3 ,17.8 ,18.2 ,3.92 ,18.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.98 ,,0.02 ,,""
2015/4/27 23:00,DS,-2090 ,4 ,26.0 ,,31.1 ,,,23.7 ,4.60 ,,24.5 ,33.1 ,14.4 ,25.4 ,25.8 ,24.9 ,21.8 ,24.6 ,22.9 ,24.5 ,28.1 ,24.1 ,54.3 ,,,25.1 ,25.2 ,,19.3 ,17.9 ,18.2 ,3.93 ,18.5 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.63 ,2.98 ,,0.02 ,,""
2015/4/28 5:00,DS,-2090 ,4 ,26.0 ,,30.6 ,,,23.8 ,4.57 ,,24.5 ,33.1 ,14.4 ,25.4 ,25.8 ,24.9 ,21.9 ,24.7 ,22.9 ,24.5 ,28.2 ,24.2 ,54.3 ,,,25.3 ,25.3 ,,19.3 ,17.9 ,18.2 ,3.92 ,18.6 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.63 ,2.98 ,,0.02 ,,""
2015/4/28 11:00,DS,-2090 ,4 ,26.0 ,,30.7 ,,,23.9 ,4.46 ,,24.6 ,33.1 ,14.4 ,25.4 ,26.1 ,24.9 ,21.9 ,24.7 ,23.0 ,24.6 ,28.2 ,24.2 ,54.1 ,,,25.3 ,25.2 ,,19.3 ,17.9 ,18.3 ,3.91 ,18.6 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.75 ,2.98 ,,0.02 ,,""
2015/4/28 17:00,DS,-2090 ,4 ,26.1 ,,30.8 ,,,24.0 ,4.63 ,,24.6 ,33.1 ,14.4 ,25.5 ,26.2 ,25.0 ,22.0 ,24.8 ,23.1 ,24.7 ,28.3 ,24.3 ,54.1 ,,,25.3 ,25.3 ,,19.4 ,17.9 ,18.3 ,3.91 ,18.7 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.28 ,2.98 ,,0.02 ,,""
2015/4/28 23:00,DS,-2090 ,4 ,26.1 ,,30.9 ,,,24.2 ,4.49 ,,24.7 ,33.2 ,14.5 ,25.5 ,26.2 ,25.1 ,22.0 ,24.8 ,23.1 ,24.7 ,28.4 ,24.3 ,54.0 ,,,25.3 ,25.3 ,,19.4 ,17.9 ,18.3 ,3.92 ,18.9 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.98 ,,0.02 ,,""
2015/4/29 5:00,DS,-2090 ,4 ,26.1 ,,30.9 ,,,24.3 ,4.50 ,,24.7 ,33.2 ,14.5 ,25.6 ,26.2 ,25.1 ,22.0 ,24.9 ,23.1 ,24.7 ,28.4 ,24.3 ,54.0 ,,,25.4 ,25.4 ,,19.4 ,17.9 ,18.3 ,3.91 ,18.9 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.98 ,,0.02 ,,""
2015/4/29 11:00,DS,-2090 ,4 ,26.2 ,,30.9 ,,,24.5 ,4.47 ,,24.7 ,33.2 ,14.6 ,25.6 ,26.3 ,25.1 ,22.1 ,24.9 ,23.2 ,24.7 ,28.4 ,24.3 ,53.8 ,,,25.5 ,25.5 ,,19.4 ,18.0 ,18.3 ,3.89 ,18.9 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.34 ,2.98 ,,0.02 ,,""
2015/4/29 17:00,DS,-2090 ,4 ,26.3 ,,31.0 ,,,24.6 ,4.64 ,,24.8 ,33.3 ,14.6 ,25.7 ,26.4 ,25.2 ,22.1 ,24.9 ,23.2 ,24.8 ,28.5 ,24.4 ,53.8 ,,,25.5 ,25.5 ,,19.5 ,18.0 ,18.3 ,3.89 ,18.9 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.98 ,,0.02 ,,""
2015/4/29 23:00,DS,-2089 ,4 ,26.4 ,,31.0 ,,,24.7 ,4.49 ,,24.8 ,33.3 ,14.6 ,25.7 ,26.5 ,25.2 ,22.1 ,25.0 ,23.3 ,24.8 ,28.6 ,24.4 ,53.8 ,,,25.6 ,25.5 ,,19.5 ,18.0 ,18.3 ,3.89 ,19.0 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.09 ,2.98 ,,0.02 ,,""
2015/4/30 5:00,DS,-2090 ,4 ,26.5 ,,35.8 ,,,24.7 ,4.50 ,,24.9 ,33.3 ,14.6 ,25.8 ,26.6 ,25.3 ,22.1 ,25.1 ,23.3 ,24.9 ,28.7 ,24.5 ,54.1 ,,,25.5 ,25.6 ,,19.5 ,18.0 ,18.4 ,3.88 ,19.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.16 ,2.98 ,,0.02 ,,""
2015/4/30 11:00,DS,-2089 ,4 ,26.5 ,,35.1 ,,,24.6 ,4.32 ,,24.9 ,33.3 ,14.7 ,25.9 ,26.8 ,25.3 ,22.1 ,25.2 ,23.3 ,24.9 ,28.9 ,24.5 ,54.5 ,,,25.6 ,25.7 ,,19.6 ,18.0 ,18.4 ,3.87 ,19.0 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.98 ,,0.02 ,,""
2015/4/30 17:00,DS,-2090 ,4 ,26.6 ,,35.0 ,,,24.5 ,4.55 ,,24.9 ,33.3 ,14.7 ,25.9 ,26.4 ,25.3 ,22.1 ,25.3 ,23.3 ,25.1 ,29.1 ,24.6 ,55.5 ,,,25.7 ,25.6 ,,19.6 ,18.0 ,18.4 ,3.87 ,19.0 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.28 ,2.98 ,,0.02 ,,""
2015/4/30 23:00,DS,-2090 ,4 ,26.7 ,,35.3 ,,,24.4 ,4.45 ,,25.0 ,33.3 ,14.7 ,26.0 ,26.6 ,25.4 ,22.1 ,25.3 ,23.3 ,25.0 ,29.2 ,24.6 ,56.3 ,,,25.7 ,25.7 ,,19.6 ,18.0 ,18.4 ,3.87 ,19.2 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.98 ,,0.02 ,,""
2015/5/1 5:00,DS,-2089 ,4 ,26.7 ,,35.4 ,,,24.3 ,4.53 ,,25.0 ,33.3 ,14.8 ,26.0 ,26.8 ,25.4 ,22.0 ,25.4 ,23.3 ,25.1 ,29.3 ,24.7 ,57.1 ,,,25.7 ,25.8 ,,19.7 ,18.0 ,18.4 ,3.86 ,19.3 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.98 ,,0.02 ,,""
2015/5/1 11:00,DS,-2088 ,4 ,26.8 ,,35.3 ,,,24.1 ,4.55 ,,25.0 ,33.4 ,14.8 ,26.1 ,27.0 ,25.5 ,22.0 ,25.4 ,23.3 ,25.1 ,29.4 ,24.7 ,57.9 ,,,25.8 ,25.8 ,,19.7 ,18.1 ,18.4 ,3.86 ,19.3 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.98 ,,0.02 ,,""
2015/5/1 17:00,DS,-2090 ,4 ,26.9 ,,35.6 ,,,24.0 ,4.76 ,,25.1 ,33.4 ,14.8 ,26.2 ,27.2 ,25.5 ,22.0 ,25.5 ,23.3 ,25.2 ,29.6 ,24.7 ,58.7 ,,,25.8 ,25.8 ,,19.8 ,18.1 ,18.4 ,3.86 ,19.4 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.63 ,2.97 ,,0.02 ,,""
2015/5/1 23:00,DS,-2090 ,4 ,27.0 ,,35.6 ,,,23.9 ,4.52 ,,25.1 ,33.5 ,14.9 ,26.3 ,27.3 ,25.5 ,22.1 ,25.5 ,23.3 ,25.2 ,29.7 ,24.7 ,59.8 ,,,25.9 ,25.9 ,,19.8 ,18.1 ,18.5 ,3.86 ,19.6 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.97 ,,0.02 ,,""
2015/5/2 5:00,DS,-2089 ,4 ,27.1 ,,35.7 ,,,23.7 ,4.42 ,,25.2 ,33.5 ,14.9 ,26.4 ,27.4 ,25.6 ,22.1 ,25.6 ,23.3 ,25.3 ,29.9 ,24.8 ,60.8 ,,,25.9 ,25.9 ,,19.9 ,18.1 ,18.5 ,3.85 ,19.6 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.00 ,2.98 ,,0.02 ,,""
2015/5/2 11:00,DS,-2088 ,4 ,27.2 ,,35.7 ,,,23.6 ,4.38 ,,25.2 ,33.5 ,14.9 ,26.4 ,27.6 ,25.7 ,22.1 ,25.7 ,23.3 ,25.3 ,30.0 ,24.9 ,61.6 ,,,26.0 ,26.0 ,,19.9 ,18.1 ,18.5 ,3.84 ,19.6 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.09 ,2.98 ,,0.02 ,,""
2015/5/2 17:00,DS,-2089 ,4 ,27.3 ,,35.2 ,,,23.5 ,4.60 ,,25.2 ,33.5 ,15.0 ,26.4 ,27.8 ,25.7 ,22.1 ,25.7 ,23.3 ,25.4 ,30.1 ,24.9 ,62.0 ,,,26.0 ,26.0 ,,19.9 ,18.2 ,18.5 ,3.83 ,19.7 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.98 ,,0.02 ,,""
2015/5/2 23:00,DS,-2089 ,4 ,27.3 ,,32.7 ,,,23.3 ,4.51 ,,25.3 ,33.5 ,15.0 ,26.5 ,28.0 ,25.8 ,22.1 ,25.7 ,23.3 ,25.4 ,30.2 ,24.9 ,62.5 ,,,26.1 ,26.1 ,,19.9 ,18.2 ,18.6 ,3.83 ,19.7 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.06 ,2.98 ,,0.02 ,,""
2015/5/3 5:00,DS,-2089 ,4 ,27.5 ,,30.6 ,,,23.8 ,4.63 ,,25.3 ,33.5 ,15.0 ,26.6 ,29.2 ,25.8 ,22.2 ,25.8 ,23.3 ,25.4 ,30.2 ,24.9 ,63.7 ,,,26.1 ,26.1 ,,20.0 ,18.2 ,18.6 ,3.81 ,19.7 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.97 ,,0.02 ,,""
2015/5/3 11:00,DS,-2088 ,4 ,27.5 ,,31.2 ,,,23.3 ,4.63 ,,25.3 ,29.5 ,15.1 ,26.6 ,29.3 ,25.8 ,22.2 ,25.9 ,23.4 ,25.5 ,30.3 ,25.0 ,64.2 ,,,26.1 ,26.2 ,,20.0 ,18.2 ,18.6 ,3.79 ,19.5 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.97 ,,0.02 ,,""
2015/5/3 17:00,DS,-2088 ,4 ,27.5 ,,30.6 ,,,23.2 ,5.00 ,,25.4 ,30.0 ,15.1 ,26.7 ,29.5 ,25.9 ,22.3 ,26.0 ,23.3 ,25.5 ,30.4 ,25.1 ,65.1 ,,,26.2 ,26.2 ,,20.1 ,18.2 ,18.6 ,3.80 ,19.6 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.96 ,,0.02 ,,""
2015/5/3 23:00,DS,-2089 ,4 ,27.4 ,,30.6 ,,,23.1 ,5.01 ,,25.4 ,30.2 ,15.1 ,26.8 ,29.5 ,26.0 ,22.3 ,26.0 ,23.3 ,25.6 ,30.5 ,25.1 ,65.8 ,,,26.2 ,26.2 ,,20.1 ,18.2 ,18.6 ,3.81 ,19.8 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.97 ,,0.02 ,,""
2015/5/4 5:00,DS,-2089 ,4 ,27.5 ,,33.2 ,,,22.9 ,5.22 ,,25.4 ,30.5 ,15.2 ,26.8 ,29.6 ,26.0 ,22.3 ,26.1 ,23.3 ,25.6 ,30.5 ,25.1 ,66.3 ,,,26.2 ,26.3 ,,20.1 ,18.3 ,18.6 ,3.81 ,20.1 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.41 ,2.97 ,,0.02 ,,""
2015/5/4 11:00,DS,-2088 ,4 ,27.5 ,,30.6 ,,,22.8 ,5.44 ,,25.5 ,30.6 ,15.2 ,26.9 ,29.8 ,26.1 ,22.5 ,26.2 ,23.3 ,25.7 ,30.6 ,25.2 ,66.9 ,,,26.3 ,26.3 ,,20.2 ,18.3 ,18.7 ,3.81 ,20.2 ,0.03 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.97 ,,0.02 ,,""
2015/5/4 17:00,DS,-2088 ,4 ,27.6 ,,30.6 ,,,22.7 ,5.81 ,,25.5 ,30.7 ,15.2 ,26.9 ,29.9 ,26.1 ,22.5 ,26.3 ,23.3 ,25.7 ,30.7 ,25.2 ,67.4 ,,,26.3 ,26.3 ,,20.2 ,18.3 ,18.7 ,3.82 ,20.4 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.72 ,2.97 ,,0.02 ,,""
2015/5/4 23:00,DS,-2089 ,4 ,27.6 ,,31.4 ,,,22.6 ,5.65 ,,25.6 ,30.8 ,15.2 ,27.0 ,30.1 ,26.2 ,22.7 ,26.3 ,23.3 ,25.7 ,30.7 ,25.2 ,67.8 ,,,26.4 ,26.4 ,,20.3 ,18.3 ,18.7 ,3.82 ,20.6 ,0.04 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.97 ,,0.02 ,,""
2015/5/5 5:00,DS,-2088 ,4 ,27.7 ,,30.7 ,,,22.5 ,5.19 ,,25.6 ,31.0 ,15.3 ,27.1 ,30.3 ,26.3 ,22.8 ,26.4 ,23.3 ,25.8 ,30.8 ,25.3 ,68.3 ,,,26.4 ,26.4 ,,20.3 ,18.3 ,18.7 ,3.81 ,20.7 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.97 ,,0.02 ,,""
2015/5/5 11:00,DS,-2088 ,4 ,27.7 ,,30.9 ,,,22.5 ,4.72 ,,25.6 ,31.1 ,15.3 ,27.1 ,30.5 ,26.3 ,22.8 ,26.4 ,23.2 ,25.8 ,30.7 ,25.3 ,68.8 ,,,26.4 ,26.5 ,,20.3 ,18.4 ,18.7 ,3.78 ,20.6 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.00 ,2.97 ,,0.02 ,,""
2015/5/5 17:00,DS,-2088 ,4 ,27.8 ,,32.9 ,,,22.4 ,4.60 ,,25.7 ,31.2 ,15.3 ,27.2 ,30.5 ,26.3 ,22.9 ,26.4 ,23.1 ,25.8 ,30.7 ,25.3 ,69.2 ,,,26.5 ,26.6 ,,20.2 ,18.4 ,18.8 ,3.75 ,20.5 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.81 ,2.96 ,,0.02 ,,""
2015/5/5 23:00,DS,-2088 ,4 ,27.8 ,,42.9 ,,,22.4 ,4.41 ,,25.7 ,31.3 ,15.4 ,27.2 ,30.7 ,26.4 ,23.0 ,26.5 ,23.1 ,25.9 ,30.7 ,25.3 ,69.7 ,,,26.6 ,26.6 ,,20.3 ,18.4 ,18.8 ,3.71 ,20.2 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,16.59 ,2.97 ,,0.02 ,,""
2015/5/6 5:00,DS,-2089 ,4 ,27.8 ,,30.6 ,,,22.3 ,4.46 ,,25.8 ,31.4 ,15.4 ,27.3 ,30.7 ,26.4 ,23.4 ,26.6 ,22.7 ,25.9 ,30.5 ,25.4 ,70.2 ,,,26.6 ,26.6 ,,20.3 ,18.4 ,18.8 ,3.68 ,19.9 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.00 ,2.97 ,,0.02 ,,""
2015/5/6 11:00,DS,-2089 ,4 ,27.8 ,,43.1 ,,,22.3 ,4.39 ,,25.8 ,31.5 ,15.4 ,27.3 ,30.8 ,26.5 ,23.7 ,26.6 ,22.4 ,26.0 ,30.3 ,25.5 ,70.7 ,,,26.6 ,26.6 ,,20.3 ,18.4 ,18.8 ,3.65 ,19.5 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.53 ,2.97 ,,0.02 ,,""
2015/5/6 17:00,DS,-2088 ,4 ,27.8 ,,30.8 ,,,22.1 ,4.59 ,,25.8 ,32.1 ,15.4 ,27.4 ,31.0 ,26.6 ,23.8 ,26.7 ,22.3 ,26.0 ,30.4 ,25.5 ,71.1 ,,,26.6 ,26.7 ,,20.3 ,18.4 ,18.8 ,3.64 ,19.2 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.97 ,,0.02 ,,""
2015/5/6 23:00,DS,-2088 ,4 ,27.9 ,,31.1 ,,,22.1 ,4.61 ,,25.9 ,32.2 ,15.4 ,27.4 ,31.0 ,26.6 ,24.0 ,26.9 ,22.1 ,26.0 ,30.2 ,25.5 ,71.5 ,,,26.6 ,26.7 ,,20.4 ,18.4 ,18.9 ,3.64 ,19.3 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.97 ,,0.02 ,,""
2015/5/7 5:00,DS,-2088 ,4 ,27.9 ,,31.2 ,,,22.1 ,4.68 ,,25.9 ,32.2 ,15.5 ,27.5 ,31.1 ,26.6 ,24.1 ,26.9 ,22.2 ,26.1 ,30.2 ,25.5 ,71.9 ,,,26.7 ,26.7 ,,20.4 ,18.5 ,18.9 ,3.63 ,19.3 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.97 ,,0.02 ,,""
2015/5/7 11:00,DS,-2088 ,4 ,27.9 ,,31.5 ,,,22.0 ,4.60 ,,25.9 ,32.3 ,15.6 ,27.5 ,31.2 ,26.6 ,24.5 ,27.0 ,21.9 ,26.1 ,30.1 ,25.5 ,72.2 ,,,26.7 ,26.8 ,,20.4 ,18.5 ,18.9 ,3.62 ,19.3 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.44 ,2.97 ,,0.02 ,,""
2015/5/7 17:00,DS,-2087 ,4 ,28.0 ,,32.4 ,,,22.0 ,4.74 ,,25.9 ,32.4 ,15.6 ,27.6 ,31.2 ,26.7 ,24.7 ,27.0 ,21.7 ,26.1 ,30.0 ,25.6 ,72.5 ,,,26.8 ,26.9 ,,20.4 ,18.5 ,18.9 ,3.62 ,19.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.06 ,2.97 ,,0.02 ,,""
2015/5/7 23:00,DS,-2088 ,4 ,28.0 ,,34.1 ,,,21.9 ,4.65 ,,26.0 ,32.3 ,15.6 ,27.6 ,31.3 ,26.7 ,25.1 ,27.1 ,21.3 ,26.1 ,29.7 ,25.6 ,73.0 ,,,26.8 ,26.9 ,,20.4 ,18.5 ,19.0 ,3.62 ,19.5 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.97 ,,0.02 ,,""
2015/5/8 5:00,DS,-2088 ,4 ,28.0 ,,33.4 ,,,21.8 ,4.60 ,,26.0 ,32.5 ,15.6 ,27.6 ,31.4 ,26.8 ,27.5 ,27.3 ,18.1 ,26.2 ,27.3 ,25.7 ,73.1 ,,,26.8 ,26.8 ,,20.4 ,18.5 ,19.0 ,3.60 ,19.5 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.97 ,,0.02 ,,""
2015/5/8 11:00,DS,-2088 ,4 ,28.1 ,,33.4 ,,,21.7 ,4.62 ,,26.0 ,32.6 ,15.7 ,27.6 ,31.5 ,26.8 ,27.4 ,27.3 ,18.1 ,26.2 ,27.2 ,25.6 ,73.0 ,,,26.8 ,26.9 ,,20.4 ,18.6 ,19.0 ,3.59 ,19.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.97 ,,0.02 ,,""
2015/5/8 17:00,DS,-2087 ,4 ,28.1 ,,33.4 ,,,21.6 ,4.82 ,,26.1 ,32.5 ,15.7 ,27.7 ,31.6 ,26.9 ,27.4 ,27.5 ,18.1 ,26.2 ,27.3 ,25.7 ,70.6 ,,,26.9 ,26.9 ,,20.4 ,18.6 ,19.0 ,3.58 ,19.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.97 ,,0.02 ,,""
2015/5/8 23:00,DS,-2088 ,4 ,28.1 ,,33.5 ,,,21.7 ,4.72 ,,26.1 ,32.8 ,15.7 ,27.7 ,31.6 ,27.0 ,27.4 ,27.5 ,18.1 ,26.3 ,27.4 ,25.7 ,72.3 ,,,26.9 ,26.9 ,,20.5 ,18.6 ,19.0 ,3.58 ,19.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.97 ,,0.02 ,,""
2015/5/9 5:00,DS,-2086 ,4 ,28.1 ,,34.2 ,,,21.7 ,4.58 ,,26.1 ,32.7 ,15.8 ,27.7 ,31.7 ,27.0 ,27.4 ,27.5 ,18.1 ,26.3 ,27.3 ,25.7 ,75.3 ,,,26.9 ,27.0 ,,20.5 ,18.6 ,19.0 ,3.57 ,19.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.97 ,,0.02 ,,""
2015/5/9 11:00,DS,-2088 ,4 ,28.2 ,,33.7 ,,,21.6 ,4.70 ,,26.2 ,32.7 ,15.8 ,27.8 ,31.8 ,27.0 ,27.4 ,27.6 ,18.1 ,26.4 ,27.4 ,25.8 ,75.6 ,,,27.0 ,27.0 ,,20.5 ,18.6 ,19.0 ,3.58 ,19.5 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.31 ,2.97 ,,0.02 ,,""
2015/5/9 17:00,DS,-2087 ,4 ,28.1 ,,34.1 ,,,21.3 ,4.95 ,,26.2 ,32.9 ,15.8 ,27.8 ,31.7 ,27.1 ,27.4 ,27.6 ,17.9 ,26.3 ,27.5 ,25.8 ,76.2 ,,,27.0 ,27.0 ,,20.5 ,18.6 ,19.1 ,3.57 ,19.5 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.34 ,2.97 ,,0.02 ,,""
2015/5/9 23:00,DS,-2088 ,4 ,28.2 ,,33.6 ,,,21.6 ,5.05 ,,26.2 ,33.0 ,15.8 ,27.9 ,31.6 ,27.1 ,27.4 ,27.6 ,18.0 ,26.3 ,27.5 ,25.8 ,76.5 ,,,27.1 ,27.1 ,,20.5 ,18.7 ,19.1 ,3.56 ,19.5 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.97 ,,0.02 ,,""
2015/5/10 5:00,DS,-2088 ,4 ,28.2 ,,33.7 ,,,21.5 ,5.09 ,,26.2 ,33.0 ,15.9 ,27.9 ,31.7 ,27.2 ,27.6 ,27.6 ,17.9 ,26.3 ,27.5 ,25.8 ,76.9 ,,,27.1 ,27.2 ,,20.6 ,18.7 ,19.1 ,3.55 ,19.4 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.06 ,2.97 ,,0.02 ,,""
2015/5/10 11:00,DS,-2087 ,4 ,28.2 ,,31.7 ,,,21.6 ,4.89 ,,26.3 ,33.0 ,15.9 ,27.9 ,31.7 ,27.2 ,27.6 ,27.7 ,17.9 ,26.4 ,27.6 ,25.9 ,77.4 ,,,27.1 ,27.1 ,,20.5 ,18.7 ,19.1 ,3.54 ,19.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.97 ,,0.02 ,,""
2015/5/10 17:00,DS,-2087 ,4 ,28.2 ,,33.9 ,,,21.5 ,4.65 ,,26.3 ,33.1 ,16.0 ,27.9 ,31.8 ,27.2 ,27.6 ,27.7 ,17.9 ,26.4 ,27.6 ,25.9 ,78.0 ,,,27.1 ,27.2 ,,20.5 ,18.7 ,19.1 ,3.53 ,19.4 ,0.05 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.53 ,2.98 ,,0.02 ,,""
2015/5/10 23:00,DS,-2087 ,4 ,28.2 ,,32.3 ,,,21.5 ,4.13 ,,26.3 ,33.2 ,16.0 ,27.9 ,31.8 ,27.3 ,27.7 ,27.8 ,17.9 ,26.4 ,27.6 ,25.9 ,78.3 ,,,27.1 ,27.1 ,,20.6 ,18.7 ,19.1 ,3.50 ,19.4 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.97 ,,0.02 ,,""
2015/5/11 5:00,DS,-2086 ,4 ,28.3 ,,34.4 ,,,21.5 ,3.94 ,,26.3 ,33.1 ,16.0 ,28.0 ,31.9 ,27.3 ,27.7 ,27.8 ,17.9 ,26.4 ,27.6 ,25.9 ,78.5 ,,,27.2 ,27.2 ,,20.5 ,18.7 ,19.1 ,3.46 ,19.2 ,0.06 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.97 ,,0.02 ,,""
2015/5/11 11:00,DS,-2088 ,4 ,28.2 ,,38.2 ,,,21.4 ,3.96 ,,26.4 ,33.1 ,16.0 ,28.0 ,31.9 ,27.3 ,27.7 ,27.8 ,17.9 ,26.5 ,27.7 ,26.0 ,78.9 ,,,27.1 ,27.2 ,,20.5 ,18.7 ,19.2 ,3.44 ,19.0 ,0.05 ,0.04 ,15.67 ,-,-,501 ,0.49 ,18.28 ,2.97 ,,0.02 ,,""
2015/5/11 17:00,DS,-2087 ,4 ,28.3 ,,37.6 ,,,21.1 ,4.28 ,,26.4 ,33.2 ,16.0 ,28.1 ,31.9 ,27.4 ,27.8 ,27.8 ,17.9 ,26.6 ,27.7 ,26.0 ,79.2 ,,,27.2 ,27.3 ,,20.5 ,18.7 ,19.2 ,3.44 ,18.7 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.22 ,2.97 ,,0.02 ,,""
2015/5/11 23:00,DS,-2088 ,4 ,28.3 ,,37.4 ,,,20.9 ,4.46 ,,26.4 ,33.3 ,16.0 ,28.1 ,30.6 ,27.4 ,27.8 ,28.0 ,17.8 ,26.6 ,27.7 ,26.0 ,79.8 ,,,27.2 ,27.2 ,,20.5 ,18.7 ,19.2 ,3.43 ,18.7 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,18.94 ,2.97 ,,0.02 ,,""
2015/5/12 5:00,DS,-2087 ,4 ,28.3 ,,37.3 ,,,20.3 ,4.79 ,,26.4 ,33.3 ,16.1 ,28.1 ,30.7 ,27.4 ,27.9 ,28.1 ,17.7 ,26.6 ,27.7 ,26.0 ,80.5 ,,,27.2 ,27.2 ,,20.5 ,18.7 ,19.1 ,3.42 ,18.7 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,19.50 ,2.97 ,,0.02 ,,""
2015/5/12 11:00,DS,-2087 ,4 ,28.4 ,,38.0 ,,,20.2 ,5.15 ,,26.4 ,33.2 ,16.1 ,28.1 ,33.0 ,27.5 ,28.0 ,28.3 ,17.8 ,26.6 ,27.8 ,26.0 ,81.2 ,,,27.2 ,27.3 ,,20.6 ,18.7 ,19.2 ,3.41 ,18.7 ,0.04 ,0.03 ,15.61 ,-,-,496 ,0.49 ,17.06 ,2.97 ,,0.02 ,,""
2015/5/12 17:00,DS,-2088 ,4 ,28.4 ,,37.3 ,,,19.8 ,5.59 ,,26.4 ,33.2 ,16.1 ,28.2 ,32.8 ,27.5 ,28.0 ,28.4 ,17.7 ,26.6 ,27.7 ,26.0 ,82.0 ,,,27.2 ,27.4 ,,20.6 ,18.7 ,19.2 ,3.43 ,18.9 ,0.04 ,0.03 ,15.61 ,-,-,496 ,0.49 ,18.94 ,2.97 ,,0.02 ,,""
2015/5/12 23:00,DS,-2087 ,4 ,28.4 ,,37.4 ,,,19.4 ,6.05 ,,26.4 ,33.3 ,16.1 ,28.2 ,32.9 ,27.6 ,28.2 ,28.5 ,17.6 ,26.6 ,27.8 ,26.1 ,82.8 ,,,27.3 ,27.4 ,,20.7 ,18.8 ,19.2 ,3.44 ,19.2 ,0.03 ,0.03 ,15.61 ,-,-,496 ,0.49 ,18.09 ,2.97 ,,0.02 ,,""
2015/5/13 5:00,DS,-2087 ,5 ,28.4 ,,34.9 ,,,19.2 ,6.06 ,,26.5 ,33.4 ,16.2 ,28.3 ,33.1 ,27.6 ,28.2 ,28.5 ,17.5 ,26.6 ,27.8 ,26.0 ,82.8 ,,,27.3 ,27.3 ,,20.7 ,18.8 ,19.2 ,3.46 ,19.6 ,0.03 ,0.03 ,15.61 ,-,-,496 ,0.49 ,18.28 ,2.97 ,,0.02 ,,""
2015/5/13 11:00,DS,-2086 ,5 ,28.5 ,,32.7 ,,,18.6 ,5.65 ,,26.5 ,33.3 ,16.3 ,28.3 ,33.4 ,27.6 ,28.4 ,28.6 ,17.4 ,26.6 ,27.8 ,26.2 ,82.2 ,,,27.3 ,27.4 ,,20.7 ,18.7 ,19.1 ,3.46 ,19.8 ,0.04 ,0.03 ,15.61 ,-,-,496 ,0.49 ,18.00 ,2.98 ,,0.02 ,,""
2015/5/13 17:00,DS,-2087 ,5 ,28.5 ,,33.2 ,,,18.5 ,5.45 ,,26.5 ,33.4 ,16.3 ,28.4 ,33.5 ,27.7 ,28.3 ,28.7 ,17.4 ,26.6 ,27.9 ,26.2 ,85.2 ,,,27.3 ,27.4 ,,20.8 ,18.8 ,19.2 ,3.46 ,19.9 ,0.04 ,0.03 ,15.61 ,-,-,496 ,0.49 ,17.91 ,2.96 ,,0.02 ,,""
2015/5/13 23:00,DS,-2085 ,5 ,28.5 ,,33.2 ,,,18.2 ,5.20 ,,26.5 ,33.4 ,16.3 ,28.4 ,33.7 ,27.7 ,28.5 ,28.8 ,17.2 ,26.6 ,27.9 ,26.2 ,86.1 ,,,27.4 ,27.4 ,,20.8 ,18.8 ,19.2 ,3.45 ,20.1 ,0.04 ,0.04 ,15.61 ,-,-,496 ,0.49 ,17.63 ,2.96 ,,0.02 ,,""
2015/5/14 5:00,DS,-2086 ,5 ,28.5 ,,35.9 ,,,17.8 ,5.00 ,,26.5 ,33.4 ,16.4 ,28.4 ,33.8 ,27.8 ,28.5 ,28.9 ,17.1 ,26.6 ,27.9 ,26.2 ,87.0 ,,,27.4 ,27.4 ,,20.8 ,18.9 ,19.2 ,3.45 ,20.2 ,0.04 ,0.04 ,15.61 ,-,-,496 ,0.49 ,17.91 ,2.96 ,,0.02 ,,""
2015/5/14 11:00,DS,-2085 ,5 ,28.5 ,,33.3 ,,,17.7 ,5.05 ,,26.6 ,33.4 ,16.4 ,28.5 ,34.7 ,27.8 ,28.4 ,28.9 ,17.2 ,26.6 ,27.9 ,26.2 ,87.8 ,,,27.4 ,27.5 ,,20.8 ,18.9 ,19.3 ,3.45 ,20.3 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.96 ,,0.02 ,,""
2015/5/14 17:00,DS,-2086 ,5 ,28.5 ,,35.2 ,,,17.7 ,5.24 ,,26.6 ,33.7 ,16.4 ,28.5 ,34.3 ,27.9 ,28.7 ,29.1 ,17.2 ,26.7 ,28.0 ,26.3 ,88.4 ,,,27.5 ,27.6 ,,20.9 ,18.9 ,19.3 ,3.45 ,20.5 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.96 ,,0.02 ,,""
2015/5/14 23:00,DS,-2087 ,5 ,28.5 ,,35.8 ,,,17.7 ,4.99 ,,26.6 ,33.7 ,16.5 ,28.6 ,34.3 ,28.0 ,28.7 ,29.1 ,17.2 ,26.8 ,28.1 ,26.3 ,88.6 ,,,27.5 ,27.6 ,,20.9 ,18.9 ,19.3 ,3.45 ,20.7 ,0.04 ,0.04 ,15.65 ,-,-,499 ,0.49 ,17.91 ,2.96 ,,0.02 ,,""
2015/5/15 5:00,DS,-2086 ,5 ,28.5 ,,35.8 ,,,17.9 ,4.98 ,,26.7 ,33.4 ,16.5 ,28.6 ,34.2 ,28.0 ,28.7 ,29.2 ,17.2 ,26.8 ,28.1 ,26.3 ,88.5 ,,,27.6 ,27.6 ,,20.9 ,18.9 ,19.3 ,3.44 ,20.8 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.96 ,,0.02 ,,""
2015/5/15 11:00,DS,-2087 ,5 ,28.5 ,,33.4 ,,,18.3 ,5.02 ,,26.7 ,33.7 ,16.5 ,28.6 ,34.1 ,28.0 ,28.5 ,29.1 ,17.2 ,26.8 ,28.1 ,26.3 ,87.8 ,,,27.6 ,27.7 ,,20.9 ,19.0 ,19.4 ,3.43 ,20.8 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.00 ,2.96 ,,0.02 ,,""
2015/5/15 17:00,DS,-2086 ,5 ,28.5 ,,37.3 ,,,18.5 ,5.31 ,,26.7 ,33.5 ,16.5 ,28.6 ,33.9 ,28.1 ,28.3 ,29.1 ,17.4 ,26.9 ,28.1 ,26.1 ,86.2 ,,,27.6 ,27.7 ,,20.9 ,18.9 ,19.3 ,3.42 ,20.8 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.96 ,,0.02 ,,""
2015/5/15 23:00,DS,-2086 ,5 ,28.5 ,,36.9 ,,,18.7 ,5.39 ,,26.8 ,33.7 ,16.6 ,28.7 ,33.8 ,28.1 ,28.4 ,29.0 ,17.6 ,26.9 ,28.3 ,26.2 ,85.3 ,,,27.7 ,27.7 ,,20.9 ,18.9 ,19.4 ,3.41 ,20.8 ,0.04 ,0.04 ,15.63 ,-,-,498 ,0.49 ,19.03 ,2.96 ,,0.02 ,,""
2015/5/16 5:00,DS,-2086 ,5 ,28.5 ,,36.7 ,,,19.2 ,5.73 ,,26.8 ,33.8 ,16.6 ,28.7 ,33.6 ,28.1 ,28.4 ,29.0 ,17.6 ,26.9 ,28.2 ,26.3 ,84.3 ,,,27.7 ,27.8 ,,20.9 ,19.0 ,19.4 ,3.40 ,20.8 ,0.03 ,0.03 ,15.65 ,-,-,499 ,0.49 ,18.94 ,2.96 ,,0.02 ,,""
2015/5/16 11:00,DS,-2085 ,5 ,28.6 ,,36.4 ,,,19.7 ,5.74 ,,26.8 ,33.8 ,16.6 ,28.7 ,33.4 ,28.1 ,28.3 ,29.0 ,17.7 ,27.0 ,28.3 ,26.4 ,83.4 ,,,27.7 ,27.8 ,,21.0 ,19.0 ,19.4 ,3.40 ,20.8 ,0.03 ,0.03 ,15.65 ,-,-,499 ,0.49 ,17.81 ,2.96 ,,0.02 ,,""
2015/5/16 17:00,DS,-2085 ,5 ,28.6 ,,35.1 ,,,20.0 ,5.55 ,,26.9 ,33.8 ,16.7 ,28.7 ,33.2 ,28.1 ,28.3 ,29.0 ,17.8 ,27.1 ,28.3 ,26.4 ,81.6 ,,,27.7 ,27.8 ,,21.0 ,19.0 ,19.4 ,3.40 ,21.0 ,0.03 ,0.04 ,15.65 ,-,-,499 ,0.49 ,19.31 ,2.96 ,,0.02 ,,""
2015/5/16 23:00,DS,-2086 ,5 ,28.6 ,,35.5 ,,,20.4 ,5.26 ,,26.9 ,33.8 ,16.7 ,28.7 ,33.1 ,28.2 ,28.1 ,29.0 ,18.0 ,27.1 ,28.3 ,26.4 ,80.5 ,,,27.8 ,27.9 ,,21.0 ,19.0 ,19.4 ,3.41 ,21.2 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.96 ,,0.02 ,,""
2015/5/17 5:00,DS,-2084 ,5 ,28.7 ,,35.4 ,,,20.7 ,5.12 ,,27.0 ,33.8 ,16.7 ,28.7 ,32.9 ,28.2 ,28.1 ,28.9 ,18.2 ,27.1 ,28.5 ,26.5 ,81.8 ,,,27.8 ,27.9 ,,21.1 ,19.0 ,19.4 ,3.39 ,21.3 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.41 ,2.96 ,,0.02 ,,""
2015/5/17 11:00,DS,-2084 ,5 ,28.7 ,,35.4 ,,,21.1 ,5.05 ,,27.0 ,33.9 ,16.8 ,28.7 ,32.8 ,28.1 ,28.0 ,28.9 ,18.3 ,27.1 ,28.4 ,26.5 ,81.4 ,,,27.8 ,28.0 ,,21.0 ,19.0 ,19.4 ,3.38 ,21.2 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,16.59 ,2.96 ,,0.02 ,,""
2015/5/17 17:00,DS,-2084 ,5 ,28.8 ,,35.8 ,,,21.6 ,5.09 ,,27.0 ,34.1 ,16.8 ,28.7 ,32.6 ,28.2 ,27.9 ,28.9 ,18.4 ,27.2 ,28.5 ,26.6 ,80.5 ,,,27.9 ,28.0 ,,21.1 ,19.0 ,19.4 ,3.37 ,21.2 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,16.50 ,2.96 ,,0.02 ,,""
2015/5/17 23:00,DS,-2084 ,5 ,28.8 ,,35.4 ,,,22.1 ,4.91 ,,27.1 ,34.1 ,16.8 ,28.7 ,32.4 ,28.2 ,28.0 ,28.9 ,18.6 ,27.2 ,28.5 ,26.6 ,79.3 ,,,27.9 ,28.0 ,,21.1 ,19.0 ,19.4 ,3.34 ,21.1 ,0.05 ,0.04 ,15.66 ,-,-,500 ,0.49 ,17.91 ,2.96 ,,0.02 ,,""
2015/5/18 5:00,DS,-2086 ,5 ,28.9 ,,35.7 ,,,22.4 ,4.90 ,,27.1 ,34.1 ,16.9 ,28.7 ,32.2 ,28.2 ,27.9 ,28.9 ,18.7 ,27.3 ,28.6 ,26.7 ,78.4 ,,,27.9 ,28.0 ,,21.1 ,19.0 ,19.4 ,3.31 ,21.1 ,0.04 ,0.04 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.96 ,,0.02 ,,""
2015/5/18 11:00,DS,-2086 ,5 ,29.0 ,,36.3 ,,,22.7 ,5.02 ,,27.2 ,34.1 ,16.9 ,28.7 ,32.1 ,28.2 ,27.9 ,28.9 ,18.8 ,27.4 ,28.6 ,26.8 ,77.5 ,,,28.0 ,28.0 ,,21.1 ,19.0 ,19.4 ,3.29 ,20.9 ,0.04 ,0.04 ,15.65 ,-,-,499 ,0.49 ,18.38 ,2.96 ,,0.02 ,,""
2015/5/18 17:00,DS,-2086 ,5 ,29.0 ,,33.2 ,,,23.1 ,5.22 ,,27.2 ,34.0 ,17.0 ,28.7 ,32.0 ,28.3 ,27.9 ,28.9 ,19.0 ,27.5 ,28.7 ,26.9 ,76.5 ,,,28.0 ,28.1 ,,21.2 ,19.1 ,19.5 ,3.30 ,20.9 ,0.05 ,0.04 ,15.65 ,-,-,499 ,0.49 ,18.56 ,2.96 ,,0.02 ,,""
2015/5/18 23:00,DS,-2086 ,5 ,29.1 ,,35.5 ,,,23.5 ,5.36 ,,27.3 ,33.9 ,17.0 ,28.7 ,31.8 ,28.2 ,27.9 ,28.9 ,19.1 ,27.5 ,28.7 ,26.9 ,75.2 ,,,28.1 ,28.1 ,,21.2 ,19.1 ,19.5 ,3.30 ,21.0 ,0.04 ,0.04 ,15.65 ,-,-,499 ,0.49 ,18.28 ,2.96 ,,0.02 ,,""
2015/5/19 5:00,DS,-2084 ,5 ,29.1 ,,34.6 ,,,23.7 ,5.95 ,,27.3 ,34.0 ,17.0 ,28.7 ,31.6 ,28.2 ,27.8 ,28.9 ,19.2 ,27.5 ,28.7 ,26.9 ,72.8 ,,,28.1 ,28.1 ,,21.2 ,19.1 ,19.5 ,3.30 ,21.1 ,0.04 ,0.03 ,15.65 ,-,-,499 ,0.49 ,19.22 ,2.96 ,,0.02 ,,""
2015/5/19 11:00,DS,-2085 ,5 ,29.1 ,,32.5 ,,,24.1 ,5.81 ,,27.3 ,34.1 ,17.1 ,28.7 ,31.5 ,28.3 ,27.9 ,28.9 ,19.3 ,27.5 ,28.7 ,26.9 ,71.3 ,,,28.1 ,28.1 ,,21.2 ,19.1 ,19.5 ,3.30 ,21.3 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.96 ,,0.02 ,,""
2015/5/19 17:00,DS,-2085 ,5 ,29.2 ,,34.6 ,,,24.4 ,5.66 ,,27.4 ,34.2 ,17.1 ,28.7 ,31.4 ,28.2 ,27.9 ,28.9 ,19.4 ,27.5 ,28.7 ,26.9 ,69.5 ,,,28.2 ,28.3 ,,21.3 ,19.1 ,19.5 ,3.29 ,21.3 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.96 ,,0.02 ,,""
2015/5/19 23:00,DS,-2084 ,5 ,29.3 ,,34.4 ,,,24.7 ,5.32 ,,27.4 ,34.2 ,17.1 ,28.7 ,31.2 ,28.3 ,27.8 ,28.8 ,19.5 ,27.5 ,28.7 ,27.0 ,68.3 ,,,28.2 ,28.2 ,,21.3 ,19.1 ,19.5 ,3.28 ,21.4 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.96 ,,0.02 ,,""
2015/5/20 5:00,DS,-2085 ,5 ,29.3 ,,34.2 ,,,25.1 ,5.33 ,,27.5 ,34.2 ,17.2 ,28.7 ,31.1 ,28.3 ,27.8 ,28.8 ,19.7 ,27.5 ,28.7 ,27.0 ,67.2 ,,,28.2 ,28.2 ,,21.3 ,19.1 ,19.6 ,3.27 ,21.4 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.96 ,,0.02 ,,""
2015/5/20 11:00,DS,-2084 ,5 ,29.3 ,,32.8 ,,,25.3 ,5.48 ,,27.5 ,34.3 ,17.2 ,28.7 ,31.0 ,28.3 ,27.8 ,28.8 ,20.0 ,27.7 ,28.8 ,27.2 ,66.7 ,,,28.2 ,28.2 ,,21.4 ,19.2 ,19.6 ,3.27 ,21.4 ,0.04 ,0.03 ,15.61 ,-,-,496 ,0.49 ,19.03 ,2.96 ,,0.02 ,,""
2015/5/20 17:00,DS,-2084 ,5 ,29.5 ,,34.6 ,,,25.4 ,5.83 ,,27.5 ,33.2 ,17.2 ,28.7 ,31.0 ,28.3 ,27.8 ,28.8 ,20.0 ,27.6 ,28.8 ,27.1 ,65.4 ,,,28.2 ,28.2 ,,21.4 ,19.2 ,19.6 ,3.27 ,21.5 ,0.03 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.72 ,2.96 ,,0.02 ,,""
2015/5/20 23:00,DS,-2084 ,5 ,29.4 ,,34.7 ,,,25.6 ,5.27 ,,27.5 ,33.2 ,17.2 ,28.7 ,30.9 ,28.3 ,27.7 ,28.8 ,20.0 ,27.6 ,28.7 ,27.1 ,63.2 ,,,28.3 ,28.3 ,,21.5 ,19.2 ,19.6 ,3.26 ,21.6 ,0.03 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.63 ,2.96 ,,0.02 ,,""
2015/5/21 5:00,DS,-2084 ,5 ,29.4 ,,34.8 ,,,25.9 ,4.85 ,,27.5 ,33.3 ,17.2 ,28.7 ,30.8 ,28.3 ,27.7 ,28.8 ,20.2 ,27.6 ,28.8 ,27.1 ,62.5 ,,,28.3 ,28.3 ,,21.5 ,19.2 ,19.6 ,3.24 ,21.5 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.16 ,2.96 ,,0.02 ,,""
2015/5/21 11:00,DS,-2084 ,5 ,29.4 ,,45.2 ,,,26.1 ,4.44 ,,27.5 ,33.2 ,17.3 ,28.8 ,30.6 ,28.3 ,27.7 ,28.8 ,20.3 ,27.6 ,28.8 ,27.1 ,61.9 ,,,28.3 ,28.4 ,,21.6 ,19.2 ,19.7 ,3.22 ,21.4 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.16 ,2.96 ,,0.02 ,,""
2015/5/21 17:00,DS,-2084 ,5 ,29.5 ,,32.7 ,,,26.3 ,4.21 ,,27.6 ,33.5 ,17.3 ,28.8 ,30.5 ,28.3 ,27.8 ,28.8 ,20.3 ,27.7 ,28.7 ,27.1 ,61.2 ,,,28.2 ,28.3 ,,21.7 ,19.2 ,19.6 ,3.20 ,21.2 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.96 ,,0.02 ,,""
2015/5/21 23:00,DS,-2083 ,3 ,29.5 ,,34.6 ,,,26.6 ,3.68 ,,27.6 ,33.5 ,17.3 ,28.8 ,30.4 ,28.3 ,27.5 ,28.8 ,20.7 ,27.6 ,29.0 ,27.2 ,58.9 ,,,28.3 ,28.4 ,,21.9 ,19.2 ,19.6 ,3.18 ,21.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.96 ,,0.02 ,,""
2015/5/22 5:00,DS,-2084 ,3 ,29.6 ,,35.0 ,,,26.8 ,3.63 ,,27.6 ,33.7 ,17.4 ,28.8 ,30.3 ,28.3 ,27.1 ,28.7 ,21.3 ,27.7 ,29.3 ,27.2 ,57.4 ,,,28.3 ,28.4 ,,22.0 ,19.1 ,19.5 ,3.16 ,21.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.96 ,,0.02 ,,""
2015/5/22 11:00,DS,-2085 ,3 ,29.6 ,,58.1 ,,,27.0 ,3.77 ,,27.7 ,33.6 ,17.4 ,28.8 ,30.3 ,28.4 ,27.3 ,28.8 ,21.5 ,27.8 ,29.5 ,27.3 ,57.4 ,,,28.4 ,28.4 ,,22.2 ,19.1 ,19.5 ,3.14 ,20.9 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.16 ,2.96 ,,0.02 ,,""
2015/5/22 17:00,DS,-2084 ,3 ,29.6 ,,35.1 ,,,27.3 ,4.06 ,,27.7 ,33.6 ,17.4 ,28.8 ,30.3 ,28.4 ,26.5 ,28.8 ,22.6 ,27.8 ,30.3 ,27.4 ,55.3 ,,,28.4 ,28.5 ,,22.4 ,19.1 ,19.5 ,3.15 ,21.0 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.96 ,,0.02 ,,""
2015/5/22 23:00,DS,-2083 ,3 ,29.6 ,,34.7 ,,,27.5 ,3.85 ,,27.7 ,33.7 ,17.5 ,28.8 ,30.2 ,28.4 ,26.3 ,28.7 ,23.0 ,27.8 ,30.5 ,27.3 ,54.5 ,,,28.4 ,28.5 ,,22.5 ,19.1 ,19.5 ,3.15 ,21.1 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.72 ,2.96 ,,0.02 ,,""
2015/5/23 5:00,DS,-2084 ,3 ,29.6 ,,32.5 ,,,27.7 ,3.83 ,,27.8 ,33.7 ,17.5 ,28.9 ,30.1 ,28.4 ,25.9 ,28.8 ,23.7 ,27.9 ,31.0 ,27.4 ,53.8 ,,,28.5 ,28.5 ,,22.6 ,19.0 ,19.4 ,3.14 ,21.2 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.96 ,,0.02 ,,""
2015/5/23 11:00,DS,-2083 ,3 ,29.6 ,,34.8 ,,,27.9 ,3.91 ,,27.8 ,33.5 ,17.5 ,28.9 ,30.1 ,28.4 ,25.8 ,28.7 ,24.1 ,27.9 ,31.2 ,27.5 ,53.2 ,,,28.5 ,28.6 ,,22.8 ,19.0 ,19.4 ,3.13 ,21.2 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.06 ,2.97 ,,0.02 ,,""
2015/5/23 17:00,DS,-2084 ,3 ,29.7 ,,34.8 ,,,28.1 ,4.09 ,,27.9 ,33.5 ,17.5 ,28.9 ,30.1 ,28.5 ,25.6 ,28.7 ,24.5 ,28.0 ,31.4 ,27.5 ,52.7 ,,,28.5 ,28.6 ,,22.9 ,19.0 ,19.4 ,3.13 ,21.3 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.34 ,2.95 ,,0.02 ,,""
2015/5/23 23:00,DS,-2084 ,3 ,29.6 ,,36.7 ,,,28.4 ,3.99 ,,27.9 ,33.4 ,17.6 ,28.9 ,30.0 ,28.4 ,25.5 ,28.7 ,24.7 ,27.9 ,31.5 ,27.5 ,52.2 ,,,28.5 ,28.6 ,,22.9 ,18.9 ,19.4 ,3.14 ,21.5 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.06 ,2.95 ,,0.02 ,,""
2015/5/24 5:00,DS,-2084 ,3 ,29.7 ,,36.3 ,,,28.5 ,4.03 ,,27.9 ,33.1 ,17.6 ,28.9 ,30.0 ,28.5 ,25.4 ,28.8 ,25.0 ,28.0 ,31.7 ,27.6 ,52.3 ,,,28.6 ,28.7 ,,23.0 ,18.9 ,19.3 ,3.13 ,21.6 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.95 ,,0.02 ,,""
2015/5/24 11:00,DS,-2083 ,3 ,29.8 ,,37.5 ,,,28.7 ,4.04 ,,28.0 ,32.8 ,17.6 ,28.9 ,30.0 ,28.5 ,25.4 ,28.8 ,25.1 ,28.0 ,31.7 ,27.6 ,52.3 ,,,28.7 ,28.7 ,,23.1 ,18.9 ,19.3 ,3.12 ,21.6 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.95 ,,0.02 ,,""
2015/5/24 17:00,DS,-2083 ,3 ,29.8 ,,39.4 ,,,28.8 ,4.21 ,,28.1 ,32.8 ,17.7 ,29.0 ,29.9 ,28.5 ,25.4 ,28.9 ,25.1 ,28.1 ,31.7 ,27.6 ,52.4 ,,,28.7 ,28.8 ,,23.2 ,18.9 ,19.3 ,3.13 ,21.7 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.25 ,2.95 ,,0.02 ,,""
2015/5/24 23:00,DS,-2083 ,3 ,29.7 ,,38.3 ,,,29.1 ,4.03 ,,28.1 ,32.8 ,17.7 ,29.1 ,29.9 ,28.5 ,25.5 ,28.9 ,25.1 ,28.1 ,31.7 ,27.6 ,52.5 ,,,28.7 ,28.8 ,,23.2 ,18.9 ,19.3 ,3.12 ,21.9 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.95 ,,0.02 ,,""
2015/5/25 5:00,DS,-2083 ,3 ,29.7 ,,39.7 ,,,29.2 ,3.71 ,,28.1 ,32.8 ,17.7 ,29.1 ,30.0 ,28.6 ,25.6 ,28.9 ,25.2 ,28.2 ,31.7 ,27.6 ,52.3 ,,,28.7 ,28.8 ,,23.3 ,18.8 ,19.2 ,3.10 ,21.9 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.95 ,,0.02 ,,""
2015/5/25 11:00,DS,-2084 ,3 ,29.8 ,,38.7 ,,,29.4 ,3.59 ,,28.1 ,32.6 ,17.8 ,29.1 ,30.0 ,28.7 ,25.6 ,29.0 ,25.3 ,28.1 ,31.8 ,27.6 ,52.7 ,,,28.8 ,28.9 ,,23.3 ,18.8 ,19.2 ,3.09 ,21.8 ,0.04 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.09 ,2.95 ,,0.02 ,,""
2015/5/25 17:00,DS,-2083 ,3 ,30.0 ,,32.8 ,,,29.4 ,3.77 ,,28.1 ,32.9 ,17.8 ,29.1 ,30.0 ,28.7 ,25.6 ,29.0 ,25.4 ,28.2 ,31.8 ,27.7 ,52.3 ,,,28.9 ,29.0 ,,23.4 ,18.8 ,19.2 ,3.07 ,21.8 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.95 ,,0.02 ,,""
2015/5/25 23:00,DS,-2083 ,3 ,30.0 ,,36.0 ,,,29.5 ,3.80 ,,28.2 ,32.9 ,17.9 ,29.1 ,29.9 ,28.7 ,25.7 ,29.0 ,25.4 ,28.3 ,31.8 ,27.8 ,52.1 ,,,28.9 ,29.1 ,,23.5 ,18.8 ,19.2 ,3.07 ,21.7 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.95 ,,0.02 ,,""
2015/5/26 5:00,DS,-2084 ,3 ,30.0 ,,38.3 ,,,29.6 ,3.88 ,,28.2 ,33.1 ,17.9 ,29.2 ,29.9 ,28.7 ,25.7 ,29.1 ,25.5 ,28.3 ,31.9 ,27.8 ,52.4 ,,,29.0 ,29.1 ,,23.5 ,18.7 ,19.2 ,3.06 ,21.8 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.95 ,,0.02 ,,""
2015/5/26 11:00,DS,-2083 ,3 ,30.1 ,,37.8 ,,,29.6 ,3.99 ,,28.2 ,33.1 ,17.9 ,29.2 ,29.9 ,28.7 ,25.7 ,29.1 ,25.5 ,28.3 ,31.8 ,27.8 ,52.2 ,,,28.9 ,29.1 ,,23.5 ,18.7 ,19.2 ,5.34 ,22.0 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.95 ,,0.02 ,,""
2015/5/26 17:00,DS,-2083 ,3 ,30.2 ,,34.8 ,,,29.6 ,4.07 ,,28.3 ,33.1 ,17.9 ,29.3 ,30.0 ,28.8 ,25.9 ,29.1 ,25.5 ,28.3 ,31.8 ,27.8 ,52.1 ,,,29.0 ,29.0 ,,23.6 ,18.7 ,19.2 ,5.38 ,22.5 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.95 ,,0.02 ,,""
2015/5/26 23:00,DS,-2083 ,3 ,30.2 ,,34.8 ,,,29.6 ,3.80 ,,28.3 ,33.1 ,18.0 ,29.3 ,30.0 ,28.8 ,25.9 ,29.2 ,25.5 ,28.4 ,31.8 ,27.9 ,51.8 ,,,29.0 ,29.0 ,,23.7 ,18.7 ,19.2 ,5.40 ,23.1 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.81 ,2.95 ,,0.02 ,,""
2015/5/27 5:00,DS,-2083 ,3 ,30.0 ,,34.5 ,,,29.6 ,3.61 ,,28.3 ,33.1 ,18.0 ,29.3 ,29.9 ,28.8 ,25.9 ,29.2 ,25.5 ,28.4 ,31.8 ,27.9 ,51.8 ,,,29.0 ,29.1 ,,23.7 ,18.7 ,19.1 ,5.43 ,23.7 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.09 ,2.95 ,,0.02 ,,""
2015/5/27 11:00,DS,-2083 ,3 ,30.0 ,,35.3 ,,,29.6 ,3.59 ,,28.3 ,33.3 ,18.1 ,29.3 ,30.0 ,28.9 ,26.0 ,29.2 ,25.7 ,28.4 ,31.9 ,27.9 ,52.0 ,,,29.1 ,29.1 ,,23.7 ,18.7 ,19.1 ,5.46 ,24.2 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.95 ,,0.02 ,,""
2015/5/27 17:00,DS,-2082 ,3 ,30.1 ,,34.4 ,,,29.6 ,3.47 ,,28.4 ,32.9 ,18.1 ,29.4 ,30.0 ,28.9 ,26.0 ,29.2 ,25.8 ,28.5 ,31.9 ,28.0 ,51.7 ,,,29.1 ,29.2 ,,23.7 ,18.7 ,19.1 ,5.49 ,24.8 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.95 ,,0.02 ,,""
2015/5/27 23:00,DS,-2082 ,3 ,30.2 ,,35.1 ,,,29.6 ,3.27 ,,28.4 ,32.9 ,18.1 ,29.4 ,30.1 ,29.0 ,25.9 ,29.2 ,25.8 ,28.5 ,31.9 ,28.0 ,51.3 ,,,29.1 ,29.2 ,,23.8 ,18.7 ,19.1 ,5.51 ,25.3 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.95 ,,0.02 ,,""
2015/5/28 5:00,DS,-2082 ,3 ,30.1 ,,35.1 ,,,29.6 ,3.36 ,,28.4 ,32.9 ,18.2 ,29.4 ,30.1 ,29.0 ,26.0 ,29.3 ,25.9 ,28.5 ,32.0 ,28.0 ,51.0 ,,,29.2 ,29.2 ,,23.8 ,18.7 ,19.1 ,5.53 ,25.8 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.95 ,,0.02 ,,""
2015/5/28 11:00,DS,-2083 ,3 ,30.1 ,,36.6 ,,,29.6 ,3.39 ,,28.5 ,32.9 ,18.2 ,29.4 ,30.0 ,29.0 ,26.0 ,29.3 ,26.0 ,28.5 ,32.0 ,28.0 ,50.9 ,,,29.2 ,29.2 ,,23.8 ,18.7 ,19.1 ,5.56 ,26.4 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.09 ,2.95 ,,0.02 ,,""
2015/5/28 17:00,DS,-2082 ,3 ,30.2 ,,32.2 ,,,29.6 ,3.52 ,,28.5 ,33.0 ,18.2 ,29.5 ,30.1 ,29.0 ,26.1 ,29.5 ,26.0 ,28.6 ,32.1 ,28.1 ,50.8 ,,,29.2 ,29.3 ,,23.9 ,18.6 ,19.1 ,3.29 ,26.5 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.95 ,,0.02 ,,""
2015/5/28 23:00,DS,-2083 ,3 ,30.3 ,,34.6 ,,,29.7 ,3.51 ,,28.6 ,32.9 ,18.2 ,29.5 ,30.1 ,29.0 ,26.1 ,29.4 ,26.0 ,28.5 ,32.0 ,28.1 ,50.3 ,,,29.2 ,29.3 ,,23.9 ,18.7 ,19.1 ,3.24 ,26.3 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.95 ,,0.02 ,,""
2015/5/29 5:00,DS,-2082 ,3 ,30.4 ,,34.4 ,,,29.7 ,3.60 ,,28.6 ,32.9 ,18.3 ,29.6 ,30.1 ,29.1 ,26.1 ,29.7 ,26.1 ,28.7 ,32.1 ,28.2 ,50.2 ,,,29.3 ,29.3 ,,24.0 ,18.6 ,19.1 ,3.19 ,26.0 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.63 ,2.95 ,,0.02 ,,""
2015/5/29 11:00,DS,-2082 ,3 ,30.3 ,,34.6 ,,,29.7 ,3.72 ,,28.6 ,32.9 ,18.3 ,29.5 ,30.1 ,29.1 ,26.1 ,29.7 ,26.2 ,28.7 ,32.1 ,28.2 ,51.9 ,,,29.3 ,29.3 ,,24.0 ,18.7 ,19.1 ,3.16 ,25.4 ,0.01 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.47 ,2.95 ,,0.02 ,,""
