,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/5/29 17:00,DS,-2082 ,3 ,30.3 ,,34.6 ,,,29.6 ,4.09 ,,28.6 ,32.9 ,18.3 ,29.6 ,30.2 ,29.1 ,26.2 ,29.7 ,26.2 ,28.7 ,32.1 ,28.2 ,52.6 ,,,29.3 ,29.4 ,,24.1 ,18.7 ,19.1 ,3.13 ,25.3 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.97 ,2.95 ,,0.02 ,,""
2015/5/29 23:00,DS,-2082 ,3 ,30.5 ,,39.0 ,,,29.6 ,4.11 ,,28.7 ,33.0 ,18.4 ,29.6 ,30.1 ,29.2 ,26.2 ,29.7 ,26.3 ,28.7 ,32.2 ,28.3 ,53.3 ,,,29.3 ,29.4 ,,24.1 ,18.7 ,19.1 ,3.11 ,25.2 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.19 ,2.95 ,,0.02 ,,""
2015/5/30 5:00,DS,-2081 ,3 ,30.5 ,,35.9 ,,,29.6 ,4.46 ,,28.7 ,33.2 ,18.4 ,29.6 ,30.2 ,29.2 ,26.3 ,29.8 ,26.3 ,28.7 ,32.2 ,28.3 ,53.5 ,,,29.4 ,29.4 ,,24.2 ,18.7 ,19.1 ,3.09 ,25.1 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.95 ,,0.02 ,,""
2015/5/30 11:00,DS,-2081 ,3 ,30.5 ,,35.7 ,,,29.6 ,4.57 ,,28.7 ,33.2 ,18.5 ,29.6 ,30.1 ,29.2 ,26.3 ,29.7 ,26.4 ,28.8 ,32.2 ,28.3 ,53.6 ,,,29.4 ,29.5 ,,24.2 ,18.7 ,19.1 ,3.07 ,25.1 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.95 ,,0.02 ,,""
2015/5/30 17:00,DS,-2081 ,3 ,30.6 ,,37.8 ,,,29.6 ,4.77 ,,28.8 ,33.3 ,18.5 ,29.7 ,30.2 ,29.2 ,26.3 ,29.8 ,26.4 ,28.8 ,32.2 ,28.3 ,53.6 ,,,29.4 ,29.5 ,,24.3 ,18.7 ,19.1 ,3.06 ,25.0 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.95 ,,0.02 ,,""
2015/5/30 23:00,DS,-2081 ,4 ,30.4 ,,37.7 ,,,29.6 ,4.55 ,,28.8 ,33.8 ,18.5 ,29.7 ,30.2 ,29.3 ,26.3 ,29.9 ,26.4 ,28.8 ,32.2 ,28.4 ,54.0 ,,,29.5 ,29.6 ,,24.2 ,18.7 ,19.1 ,3.03 ,25.0 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.95 ,,0.02 ,,""
2015/5/31 5:00,DS,-2081 ,4 ,30.5 ,,38.3 ,,,29.6 ,4.57 ,,28.9 ,33.9 ,18.6 ,29.7 ,30.3 ,29.3 ,26.4 ,29.9 ,26.5 ,28.9 ,32.3 ,28.4 ,53.9 ,,,29.5 ,29.6 ,,24.3 ,18.7 ,19.1 ,3.01 ,24.9 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.95 ,,0.02 ,,""
2015/5/31 11:00,DS,-2081 ,4 ,30.7 ,,37.5 ,,,29.6 ,4.27 ,,28.9 ,33.9 ,18.6 ,29.8 ,30.3 ,29.4 ,26.4 ,29.9 ,26.5 ,28.9 ,32.3 ,28.4 ,53.8 ,,,29.6 ,29.6 ,,24.4 ,18.7 ,19.1 ,2.99 ,24.8 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.95 ,,0.02 ,,""
2015/5/31 17:00,DS,-2082 ,4 ,30.7 ,,32.5 ,,,29.6 ,4.05 ,,28.9 ,33.8 ,18.6 ,29.8 ,30.3 ,29.4 ,26.4 ,30.0 ,26.6 ,28.9 ,32.3 ,28.5 ,54.1 ,,,29.6 ,29.6 ,,24.4 ,18.7 ,19.1 ,2.97 ,24.7 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.00 ,2.95 ,,0.02 ,,""
2015/5/31 23:00,DS,-2081 ,4 ,30.5 ,,36.4 ,,,29.7 ,3.66 ,,29.0 ,33.8 ,18.6 ,29.8 ,30.4 ,29.4 ,26.5 ,29.9 ,26.6 ,29.0 ,32.3 ,28.5 ,54.0 ,,,29.6 ,29.6 ,,24.4 ,18.7 ,19.1 ,2.93 ,24.6 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,16.50 ,2.95 ,,0.02 ,,""
2015/6/1 5:00,DS,-2081 ,3 ,30.8 ,,37.8 ,,,29.7 ,3.49 ,,29.0 ,33.9 ,18.7 ,29.8 ,30.4 ,29.4 ,26.5 ,29.9 ,26.6 ,29.0 ,32.4 ,28.5 ,53.8 ,,,29.7 ,29.7 ,,24.5 ,18.7 ,19.1 ,2.87 ,24.5 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,18.75 ,2.95 ,,0.02 ,,""
2015/6/1 11:00,DS,-2081 ,3 ,30.6 ,,32.6 ,,,29.7 ,3.45 ,,29.0 ,33.5 ,18.7 ,29.9 ,30.4 ,29.5 ,26.5 ,29.9 ,26.7 ,29.0 ,32.4 ,28.5 ,53.8 ,,,29.7 ,29.7 ,,24.5 ,18.7 ,19.1 ,2.83 ,24.1 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,19.31 ,2.95 ,,0.02 ,,""
2015/6/1 17:00,DS,-2081 ,3 ,30.8 ,,38.0 ,,,29.7 ,3.62 ,,29.1 ,33.6 ,18.7 ,29.9 ,30.4 ,29.5 ,26.6 ,30.0 ,26.7 ,29.1 ,32.5 ,28.6 ,54.1 ,,,29.7 ,29.8 ,,24.6 ,18.7 ,19.1 ,2.82 ,23.5 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,17.34 ,2.95 ,,0.02 ,,""
2015/6/1 23:00,DS,-2081 ,3 ,30.8 ,,35.2 ,,,29.7 ,3.67 ,,29.1 ,33.6 ,18.8 ,29.9 ,30.5 ,29.6 ,26.6 ,30.0 ,26.8 ,29.1 ,32.5 ,28.6 ,54.0 ,,,29.7 ,29.8 ,,24.6 ,18.7 ,19.1 ,2.80 ,23.5 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,18.28 ,2.95 ,,0.02 ,,""
2015/6/2 5:00,DS,-2081 ,3 ,30.9 ,,36.9 ,,,29.7 ,3.64 ,,29.1 ,33.7 ,18.8 ,30.0 ,30.4 ,29.6 ,26.6 ,30.0 ,26.8 ,29.1 ,32.4 ,28.6 ,54.0 ,,,29.7 ,29.8 ,,24.6 ,18.7 ,19.2 ,2.78 ,23.5 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,19.31 ,2.95 ,,0.02 ,,""
2015/6/2 11:00,DS,-2082 ,3 ,30.9 ,,34.4 ,,,29.7 ,3.84 ,,29.2 ,33.8 ,18.8 ,30.0 ,30.5 ,29.6 ,26.6 ,30.0 ,26.8 ,29.1 ,32.4 ,28.7 ,53.9 ,,,29.8 ,29.9 ,,24.7 ,18.7 ,19.1 ,2.77 ,23.4 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.03 ,2.96 ,,0.02 ,,""
2015/6/2 17:00,DS,-2081 ,3 ,30.8 ,,37.1 ,,,29.7 ,4.13 ,,29.2 ,34.0 ,18.9 ,30.1 ,30.5 ,29.6 ,26.7 ,30.1 ,26.9 ,29.2 ,32.5 ,28.7 ,53.9 ,,,29.8 ,29.9 ,,24.7 ,18.7 ,19.1 ,2.78 ,23.5 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.96 ,,0.02 ,,""
2015/6/2 23:00,DS,-2081 ,3 ,31.0 ,,36.6 ,,,29.6 ,4.11 ,,29.2 ,33.9 ,18.9 ,30.2 ,30.6 ,29.6 ,26.7 ,30.1 ,26.9 ,29.2 ,32.6 ,28.8 ,53.8 ,,,29.8 ,29.9 ,,24.8 ,18.7 ,19.2 ,2.78 ,23.7 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.59 ,2.95 ,,0.02 ,,""
2015/6/3 5:00,DS,-2081 ,3 ,31.1 ,,36.9 ,,,29.7 ,4.35 ,,29.2 ,33.9 ,19.0 ,30.2 ,30.5 ,29.7 ,26.7 ,30.1 ,26.9 ,29.2 ,32.6 ,28.7 ,53.8 ,,,29.8 ,29.9 ,,24.8 ,18.7 ,19.2 ,2.77 ,23.7 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.95 ,,0.02 ,,""
2015/6/3 11:00,DS,-2081 ,3 ,30.9 ,,34.3 ,,,29.6 ,4.69 ,,29.2 ,34.0 ,19.0 ,30.2 ,30.6 ,29.7 ,26.7 ,30.1 ,26.9 ,29.2 ,32.5 ,28.7 ,53.8 ,,,29.9 ,29.9 ,,24.8 ,18.7 ,19.2 ,2.76 ,23.8 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.88 ,2.96 ,,0.02 ,,""
2015/6/3 17:00,DS,-2081 ,3 ,31.1 ,,36.4 ,,,29.6 ,4.86 ,,29.2 ,34.2 ,19.0 ,30.2 ,30.6 ,29.7 ,26.8 ,30.3 ,26.9 ,29.3 ,32.6 ,28.8 ,53.7 ,,,29.9 ,30.0 ,,24.9 ,18.7 ,19.2 ,2.76 ,23.8 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,20.91 ,2.96 ,,0.02 ,,""
2015/6/3 23:00,DS,-2081 ,3 ,31.0 ,,38.2 ,,,29.6 ,4.45 ,,29.3 ,33.9 ,19.1 ,30.2 ,30.6 ,29.7 ,26.8 ,30.3 ,26.9 ,29.3 ,32.6 ,28.8 ,53.4 ,,,30.0 ,30.0 ,,24.9 ,18.8 ,19.2 ,2.76 ,23.9 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.00 ,2.95 ,,0.02 ,,""
2015/6/4 5:00,DS,-2081 ,3 ,31.2 ,,34.2 ,,,29.6 ,4.32 ,,29.3 ,34.0 ,19.1 ,30.2 ,30.6 ,29.7 ,26.8 ,30.4 ,26.9 ,29.3 ,32.5 ,28.7 ,53.3 ,,,30.0 ,30.0 ,,24.9 ,18.8 ,19.3 ,2.72 ,23.9 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.03 ,2.93 ,,0.02 ,,""
2015/6/4 11:00,DS,-2080 ,3 ,31.2 ,,34.7 ,,,29.5 ,4.17 ,,29.3 ,34.2 ,19.1 ,30.2 ,30.6 ,29.8 ,26.9 ,30.5 ,27.0 ,29.3 ,32.6 ,28.8 ,53.3 ,,,30.0 ,30.0 ,,24.8 ,18.9 ,19.4 ,2.69 ,23.8 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.93 ,,0.02 ,,""
2015/6/4 17:00,DS,-2081 ,3 ,31.2 ,,36.8 ,,,29.4 ,3.94 ,,29.4 ,34.2 ,19.1 ,30.2 ,30.7 ,29.8 ,26.9 ,31.0 ,26.9 ,29.3 ,32.6 ,28.8 ,53.2 ,,,29.9 ,30.0 ,,24.8 ,19.0 ,19.5 ,2.66 ,23.5 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.92 ,,0.02 ,,""
2015/6/4 23:00,DS,-2080 ,3 ,31.2 ,,38.9 ,,,29.4 ,3.45 ,,29.4 ,34.2 ,19.2 ,30.2 ,30.7 ,29.8 ,26.9 ,31.1 ,27.0 ,29.3 ,32.6 ,28.8 ,53.0 ,,,30.0 ,30.1 ,,24.7 ,19.1 ,19.6 ,2.63 ,23.3 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.53 ,2.93 ,,0.02 ,,""
2015/6/5 5:00,DS,-2080 ,3 ,31.3 ,,32.8 ,,,29.4 ,3.46 ,,29.4 ,34.5 ,19.2 ,30.3 ,30.7 ,29.8 ,26.9 ,31.1 ,27.0 ,29.3 ,32.6 ,28.9 ,53.0 ,,,30.0 ,30.1 ,,24.6 ,19.2 ,19.7 ,2.59 ,23.2 ,0.02 ,0.03 ,15.37 ,-,�|,498 ,0.49 ,18.28 ,2.93 ,,0.02 ,,""
2015/6/5 11:00,DS,-2079 ,3 ,31.3 ,,32.1 ,,,29.4 ,3.46 ,,29.4 ,34.3 ,19.2 ,30.2 ,30.7 ,29.8 ,27.0 ,31.2 ,27.0 ,29.4 ,32.7 ,28.9 ,53.0 ,,,30.0 ,30.1 ,,24.6 ,19.3 ,19.8 ,2.56 ,22.9 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,17.91 ,2.93 ,,0.02 ,,""
2015/6/5 17:00,DS,-2080 ,3 ,31.3 ,,35.9 ,,,29.4 ,3.65 ,,29.4 ,34.3 ,19.3 ,30.3 ,30.8 ,29.8 ,27.0 ,31.2 ,27.0 ,29.4 ,32.6 ,28.9 ,52.9 ,,,30.1 ,30.1 ,,24.6 ,19.4 ,19.8 ,2.55 ,22.6 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,18.00 ,2.93 ,,0.02 ,,""
2015/6/5 23:00,DS,-2080 ,3 ,31.3 ,,36.8 ,,,29.4 ,3.75 ,,29.4 ,34.4 ,19.3 ,30.3 ,30.7 ,29.9 ,27.0 ,31.2 ,27.0 ,29.4 ,32.7 ,29.0 ,53.0 ,,,30.1 ,30.1 ,,24.6 ,19.5 ,19.9 ,2.54 ,22.6 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,17.63 ,2.93 ,,0.02 ,,""
2015/6/6 5:00,DS,-2080 ,3 ,31.4 ,,31.9 ,,,29.4 ,3.91 ,,29.4 ,34.6 ,19.3 ,30.3 ,30.8 ,29.9 ,27.1 ,31.2 ,27.1 ,29.4 ,32.7 ,29.0 ,52.9 ,,,30.1 ,30.2 ,,24.5 ,19.5 ,20.0 ,2.53 ,22.6 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,19.13 ,2.93 ,,0.02 ,,""
2015/6/6 11:00,DS,-2081 ,3 ,31.4 ,,32.5 ,,,29.4 ,3.63 ,,29.4 ,34.9 ,19.4 ,30.3 ,30.8 ,29.9 ,27.0 ,31.2 ,27.1 ,29.4 ,32.7 ,28.9 ,53.0 ,,,30.1 ,30.2 ,,24.6 ,19.6 ,20.1 ,2.52 ,22.5 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,19.22 ,2.93 ,,0.02 ,,""
2015/6/6 17:00,DS,-2081 ,3 ,31.4 ,,35.5 ,,,29.4 ,3.26 ,,29.4 ,35.2 ,19.4 ,30.3 ,30.8 ,29.9 ,27.0 ,31.1 ,27.0 ,29.4 ,32.7 ,29.0 ,53.0 ,,,30.1 ,30.3 ,,24.6 ,19.5 ,20.0 ,2.51 ,22.5 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,18.09 ,2.93 ,,0.02 ,,""
2015/6/6 23:00,DS,-2081 ,3 ,31.1 ,,39.1 ,,,29.3 ,2.84 ,,29.5 ,35.4 ,19.4 ,30.3 ,30.8 ,29.9 ,27.0 ,31.2 ,27.0 ,29.4 ,32.8 ,29.0 ,53.1 ,,,30.2 ,30.3 ,,24.7 ,19.5 ,20.0 ,2.48 ,22.4 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,16.22 ,2.93 ,,0.02 ,,""
2015/6/7 5:00,DS,-2081 ,3 ,31.3 ,,37.4 ,,,29.2 ,2.84 ,,29.5 ,35.4 ,19.4 ,30.3 ,30.8 ,29.9 ,27.0 ,31.2 ,27.0 ,29.4 ,32.8 ,29.0 ,53.1 ,,,30.1 ,30.3 ,,24.7 ,19.5 ,20.0 ,2.46 ,22.3 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,17.06 ,2.93 ,,0.02 ,,""
2015/6/7 11:00,DS,-2081 ,3 ,31.3 ,,33.0 ,,,29.1 ,3.10 ,,29.5 ,35.4 ,19.4 ,30.3 ,30.8 ,29.9 ,27.1 ,31.2 ,27.1 ,29.5 ,32.7 ,29.0 ,53.0 ,,,30.1 ,30.2 ,,24.7 ,19.5 ,19.9 ,2.44 ,22.1 ,0.03 ,0.03 ,15.39 ,-,-,499 ,0.49 ,16.97 ,2.93 ,,0.02 ,,""
2015/6/7 17:00,DS,-2081 ,3 ,31.1 ,,32.7 ,,,29.0 ,3.36 ,,29.4 ,35.5 ,19.4 ,30.4 ,30.7 ,29.9 ,27.1 ,30.8 ,27.0 ,29.4 ,32.7 ,29.0 ,52.9 ,,,30.1 ,30.2 ,,24.8 ,19.4 ,19.9 ,2.44 ,22.0 ,0.03 ,0.03 ,15.39 ,-,-,499 ,0.49 ,17.34 ,2.93 ,,0.02 ,,""
2015/6/7 23:00,DS,-2082 ,3 ,31.2 ,,33.6 ,,,28.9 ,3.56 ,,29.4 ,35.5 ,19.5 ,30.4 ,30.8 ,29.9 ,27.1 ,30.6 ,27.0 ,29.4 ,32.7 ,29.0 ,52.6 ,,,30.2 ,30.2 ,,24.8 ,19.4 ,19.9 ,2.44 ,22.1 ,0.03 ,0.03 ,15.40 ,-,-,500 ,0.49 ,16.78 ,2.93 ,,0.02 ,,""
2015/6/8 5:00,DS,-2081 ,3 ,31.3 ,,34.0 ,,,28.9 ,3.69 ,,29.5 ,35.5 ,19.5 ,30.3 ,30.8 ,29.9 ,27.1 ,30.5 ,27.0 ,29.4 ,32.7 ,29.0 ,52.6 ,,,30.1 ,30.2 ,,24.9 ,19.4 ,19.9 ,2.43 ,22.1 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,16.69 ,2.93 ,,0.02 ,,""
2015/6/8 11:00,DS,-2081 ,3 ,31.3 ,,36.2 ,,,28.8 ,3.90 ,,29.4 ,35.4 ,19.5 ,30.4 ,30.8 ,29.9 ,27.1 ,30.6 ,27.1 ,29.5 ,32.8 ,29.1 ,52.6 ,,,30.1 ,30.1 ,,24.9 ,19.5 ,19.9 ,4.67 ,22.4 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.25 ,2.93 ,,0.02 ,,""
2015/6/8 17:00,DS,-2081 ,3 ,31.2 ,,36.8 ,,,28.8 ,4.20 ,,29.5 ,35.5 ,19.5 ,30.4 ,30.8 ,29.9 ,27.1 ,30.5 ,27.0 ,29.4 ,32.7 ,29.0 ,52.4 ,,,30.1 ,30.1 ,,24.9 ,19.5 ,20.0 ,4.71 ,22.9 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.06 ,2.93 ,,0.02 ,,""
2015/6/8 23:00,DS,-2081 ,3 ,31.3 ,,34.1 ,,,28.7 ,4.34 ,,29.4 ,35.5 ,19.5 ,30.4 ,30.7 ,29.9 ,27.1 ,30.5 ,27.0 ,29.4 ,32.7 ,29.0 ,52.4 ,,,30.1 ,30.2 ,,24.8 ,19.6 ,20.1 ,4.74 ,23.5 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.28 ,2.93 ,,0.02 ,,""
2015/6/9 5:00,DS,-2081 ,4 ,31.3 ,,36.5 ,,,28.7 ,4.79 ,,29.5 ,35.5 ,19.5 ,30.4 ,30.7 ,29.9 ,27.1 ,30.5 ,27.0 ,29.4 ,32.7 ,29.0 ,52.3 ,,,30.1 ,30.2 ,,24.7 ,19.7 ,20.2 ,4.77 ,24.1 ,0.01 ,0.02 ,15.39 ,-,-,499 ,0.49 ,17.81 ,2.93 ,,0.02 ,,""
2015/6/9 11:00,DS,-2080 ,4 ,31.3 ,,37.2 ,,,28.7 ,5.45 ,,29.5 ,35.5 ,19.6 ,30.3 ,30.8 ,29.9 ,27.0 ,30.5 ,26.9 ,29.4 ,32.7 ,29.0 ,52.7 ,,,30.1 ,30.2 ,,24.7 ,19.8 ,20.3 ,4.80 ,24.6 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.84 ,2.93 ,,0.02 ,,""
2015/6/9 17:00,DS,-2080 ,4 ,31.3 ,,37.1 ,,,28.6 ,5.53 ,,29.5 ,35.6 ,19.6 ,30.3 ,30.7 ,29.9 ,27.0 ,30.5 ,26.9 ,29.4 ,32.7 ,29.0 ,52.4 ,,,30.1 ,30.1 ,,24.6 ,19.9 ,20.4 ,4.83 ,25.1 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.66 ,2.93 ,,0.02 ,,""
2015/6/9 23:00,DS,-2081 ,4 ,31.3 ,,37.0 ,,,28.5 ,5.10 ,,29.5 ,35.6 ,19.6 ,30.3 ,30.7 ,29.9 ,27.0 ,30.3 ,26.9 ,29.4 ,32.8 ,29.0 ,52.4 ,,,30.1 ,30.1 ,,24.6 ,20.0 ,20.5 ,4.86 ,25.7 ,0.01 ,0.03 ,15.39 ,-,-,499 ,0.49 ,17.34 ,2.93 ,,0.02 ,,""
2015/6/10 5:00,DS,-2081 ,4 ,31.3 ,,39.9 ,,,28.5 ,4.76 ,,29.5 ,35.6 ,19.7 ,30.3 ,30.7 ,29.9 ,27.0 ,30.2 ,26.9 ,29.4 ,32.7 ,29.0 ,52.3 ,,,30.1 ,30.1 ,,24.5 ,20.1 ,20.5 ,4.89 ,26.3 ,0.01 ,0.03 ,15.39 ,-,-,499 ,0.49 ,17.63 ,2.93 ,,0.02 ,,""
2015/6/10 11:00,DS,-2081 ,4 ,31.4 ,,43.8 ,,,28.4 ,4.73 ,,29.5 ,35.6 ,19.7 ,30.2 ,30.7 ,29.9 ,27.0 ,30.2 ,26.9 ,29.4 ,32.7 ,29.0 ,53.1 ,,,30.0 ,30.1 ,,24.5 ,20.2 ,20.6 ,4.91 ,26.7 ,0.02 ,0.03 ,15.39 ,-,-,499 ,0.49 ,16.97 ,2.93 ,,0.02 ,,""
2015/6/10 17:00,DS,-2081 ,4 ,31.3 ,,36.3 ,,,28.4 ,4.73 ,,29.4 ,35.6 ,19.7 ,30.3 ,30.7 ,29.9 ,27.1 ,30.2 ,26.9 ,29.4 ,32.7 ,29.0 ,52.2 ,,,30.1 ,30.1 ,,24.4 ,20.2 ,20.7 ,4.52 ,26.9 ,0.01 ,0.03 ,15.39 ,-,-,499 ,0.49 ,18.00 ,2.93 ,,0.02 ,,""
2015/6/10 23:00,DS,-2079 ,4 ,31.4 ,,33.9 ,,,28.4 ,4.59 ,,29.5 ,35.6 ,19.7 ,30.2 ,30.7 ,29.9 ,27.1 ,30.2 ,26.9 ,29.4 ,32.6 ,28.9 ,51.8 ,,,30.1 ,30.1 ,,24.4 ,20.3 ,20.7 ,4.46 ,26.8 ,0.01 ,0.03 ,15.39 ,-,-,499 ,0.49 ,17.72 ,2.93 ,,0.02 ,,""
2015/6/11 5:00,DS,-2080 ,4 ,31.3 ,,37.6 ,,,28.4 ,4.47 ,,29.4 ,36.4 ,19.7 ,30.3 ,30.7 ,29.9 ,27.1 ,30.2 ,26.9 ,29.4 ,32.6 ,29.0 ,51.6 ,,,30.1 ,30.1 ,,24.4 ,20.3 ,20.9 ,4.40 ,26.6 ,0.01 ,0.03 ,15.39 ,-,-,499 ,0.49 ,17.25 ,2.93 ,,0.02 ,,""
2015/6/11 11:00,DS,-2079 ,4 ,31.4 ,,39.3 ,,,28.4 ,4.58 ,,29.5 ,36.0 ,19.7 ,30.2 ,30.6 ,29.8 ,27.1 ,30.1 ,26.9 ,29.4 ,32.6 ,29.0 ,51.4 ,,,30.1 ,30.1 ,,24.3 ,20.4 ,20.9 ,4.35 ,26.1 ,0.02 ,0.03 ,15.39 ,-,-,499 ,0.49 ,18.19 ,2.93 ,,0.02 ,,""
2015/6/11 17:00,DS,-2080 ,4 ,31.3 ,,37.4 ,,,28.4 ,4.94 ,,29.5 ,36.0 ,19.8 ,30.3 ,30.7 ,29.9 ,27.1 ,30.2 ,26.9 ,29.4 ,32.7 ,29.0 ,51.5 ,,,30.1 ,30.1 ,,24.3 ,20.5 ,20.9 ,4.33 ,25.6 ,0.01 ,0.03 ,15.39 ,-,-,499 ,0.49 ,18.94 ,2.93 ,,0.02 ,,""
2015/6/11 23:00,DS,-2080 ,4 ,31.3 ,,36.7 ,,,28.5 ,4.92 ,,29.5 ,36.0 ,19.8 ,30.3 ,30.7 ,29.9 ,27.1 ,30.2 ,26.9 ,29.4 ,32.6 ,29.0 ,51.4 ,,,30.1 ,30.1 ,,24.3 ,20.5 ,21.0 ,4.31 ,25.5 ,0.01 ,0.03 ,15.39 ,-,-,499 ,0.49 ,18.28 ,2.93 ,,0.02 ,,""
2015/6/12 5:00,DS,-2079 ,4 ,31.3 ,,39.4 ,,,28.5 ,5.06 ,,29.5 ,35.9 ,19.8 ,30.3 ,30.7 ,29.9 ,27.1 ,30.2 ,27.0 ,29.4 ,32.6 ,29.0 ,51.4 ,,,30.1 ,30.2 ,,24.3 ,20.6 ,21.0 ,4.29 ,25.4 ,0.01 ,0.02 ,15.39 ,-,-,499 ,0.49 ,17.91 ,2.93 ,,0.02 ,,""
2015/6/12 11:00,DS,-2080 ,4 ,31.4 ,,34.6 ,,,28.6 ,5.22 ,,29.5 ,35.5 ,19.9 ,30.3 ,30.7 ,29.9 ,27.1 ,30.2 ,26.9 ,29.4 ,32.7 ,29.0 ,51.3 ,,,30.1 ,30.1 ,,24.3 ,20.6 ,21.1 ,4.27 ,25.3 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.19 ,2.93 ,,0.02 ,,""
2015/6/12 17:00,DS,-2079 ,4 ,31.4 ,,35.5 ,,,28.7 ,5.25 ,,29.5 ,35.6 ,19.9 ,30.3 ,30.7 ,29.9 ,27.1 ,30.2 ,27.0 ,29.4 ,32.6 ,29.0 ,51.3 ,,,30.1 ,30.2 ,,24.2 ,20.7 ,21.1 ,4.25 ,25.3 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.66 ,2.92 ,,0.02 ,,""
2015/6/12 23:00,DS,-2080 ,4 ,31.2 ,,39.8 ,,,28.7 ,5.02 ,,29.6 ,36.0 ,19.9 ,30.3 ,30.7 ,30.0 ,27.2 ,30.3 ,27.0 ,29.5 ,32.7 ,29.1 ,51.4 ,,,30.1 ,30.2 ,,24.2 ,20.7 ,21.2 ,4.23 ,25.2 ,0.01 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.06 ,2.93 ,,0.02 ,,""
2015/6/13 5:00,DS,-2080 ,4 ,31.4 ,,36.6 ,,,28.7 ,4.91 ,,29.6 ,36.0 ,19.9 ,30.3 ,30.7 ,30.0 ,27.2 ,30.3 ,27.0 ,29.5 ,32.7 ,29.1 ,51.4 ,,,30.2 ,30.2 ,,24.2 ,20.8 ,21.2 ,4.22 ,25.2 ,0.01 ,0.03 ,15.41 ,-,-,501 ,0.49 ,19.03 ,2.93 ,,0.02 ,,""
2015/6/13 11:00,DS,-2079 ,4 ,31.4 ,,39.2 ,,,28.8 ,4.88 ,,29.6 ,35.9 ,19.9 ,30.3 ,30.8 ,30.0 ,27.2 ,30.4 ,27.0 ,29.5 ,32.7 ,29.1 ,51.3 ,,,30.2 ,30.2 ,,24.2 ,20.8 ,21.3 ,4.20 ,25.1 ,0.01 ,0.03 ,15.41 ,-,-,501 ,0.49 ,17.34 ,2.93 ,,0.02 ,,""
2015/6/13 17:00,DS,-2080 ,4 ,31.5 ,,38.7 ,,,28.8 ,5.01 ,,29.6 ,36.0 ,20.0 ,30.4 ,30.8 ,30.0 ,27.2 ,30.3 ,27.1 ,29.6 ,32.8 ,29.1 ,51.3 ,,,30.2 ,30.2 ,,24.2 ,20.9 ,21.3 ,4.19 ,25.1 ,0.01 ,0.03 ,15.40 ,-,-,500 ,0.49 ,16.88 ,2.93 ,,0.02 ,,""
2015/6/13 23:00,DS,-2079 ,4 ,31.6 ,,36.2 ,,,28.9 ,4.89 ,,29.6 ,36.1 ,20.0 ,30.4 ,30.8 ,30.0 ,27.2 ,30.3 ,27.1 ,29.6 ,32.8 ,29.1 ,51.3 ,,,30.2 ,30.3 ,,24.2 ,20.9 ,21.4 ,4.18 ,25.2 ,0.02 ,0.03 ,15.40 ,-,-,500 ,0.49 ,17.63 ,2.93 ,,0.02 ,,""
2015/6/14 5:00,DS,-2079 ,4 ,31.5 ,,45.3 ,,,28.9 ,4.91 ,,29.6 ,36.0 ,20.0 ,30.4 ,30.8 ,30.1 ,27.3 ,30.3 ,27.1 ,29.6 ,32.9 ,29.1 ,51.3 ,,,30.2 ,30.3 ,,24.2 ,21.0 ,21.4 ,4.17 ,25.2 ,0.01 ,0.03 ,15.40 ,-,-,500 ,0.49 ,17.34 ,2.93 ,,0.02 ,,""
2015/6/14 11:00,DS,-2078 ,4 ,31.6 ,,37.6 ,,,29.0 ,4.87 ,,29.6 ,36.1 ,20.0 ,30.5 ,30.9 ,30.1 ,27.3 ,30.3 ,27.1 ,29.6 ,32.9 ,29.2 ,51.2 ,,,30.3 ,30.3 ,,24.2 ,21.0 ,21.4 ,4.16 ,25.2 ,0.01 ,0.03 ,15.40 ,-,-,500 ,0.49 ,17.44 ,2.93 ,,0.02 ,,""
2015/6/14 17:00,DS,-2079 ,4 ,31.6 ,,38.9 ,,,29.1 ,5.24 ,,29.7 ,36.2 ,20.1 ,30.5 ,30.9 ,30.1 ,27.3 ,30.4 ,27.1 ,29.6 ,32.9 ,29.2 ,51.3 ,,,30.3 ,30.3 ,,24.2 ,21.0 ,21.4 ,4.15 ,25.2 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.93 ,,0.02 ,,""
2015/6/14 23:00,DS,-2079 ,4 ,31.5 ,,39.6 ,,,29.2 ,5.14 ,,29.7 ,36.3 ,20.1 ,30.5 ,30.9 ,30.1 ,27.3 ,30.4 ,27.1 ,29.6 ,32.9 ,29.2 ,51.3 ,,,30.3 ,30.4 ,,24.2 ,21.0 ,21.5 ,4.14 ,25.3 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,19.22 ,2.93 ,,0.02 ,,""
2015/6/15 5:00,DS,-2079 ,4 ,31.7 ,,38.7 ,,,29.2 ,5.13 ,,29.7 ,36.2 ,20.1 ,30.5 ,30.9 ,30.1 ,27.3 ,30.4 ,27.1 ,29.6 ,32.9 ,29.2 ,51.1 ,,,30.3 ,30.4 ,,24.2 ,21.1 ,21.5 ,4.12 ,25.2 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,17.72 ,2.93 ,,0.02 ,,""
2015/6/15 11:00,DS,-2078 ,4 ,31.7 ,,36.4 ,,,29.3 ,5.12 ,,29.7 ,36.0 ,20.1 ,30.6 ,30.9 ,30.2 ,27.4 ,30.5 ,27.2 ,29.7 ,33.0 ,29.3 ,51.4 ,,,30.4 ,30.4 ,,24.2 ,21.1 ,21.6 ,4.11 ,25.2 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,17.91 ,2.92 ,,0.02 ,,""
2015/6/15 17:00,DS,-2079 ,4 ,31.8 ,,38.5 ,,,29.3 ,5.28 ,,29.8 ,36.0 ,20.1 ,30.6 ,31.0 ,30.2 ,27.4 ,30.5 ,27.2 ,29.8 ,33.0 ,29.3 ,51.4 ,,,30.4 ,30.5 ,,24.2 ,21.1 ,21.6 ,4.11 ,25.3 ,0.02 ,0.02 ,15.40 ,-,-,500 ,0.49 ,17.72 ,2.92 ,,0.02 ,,""
2015/6/15 23:00,DS,-2079 ,4 ,31.7 ,,38.3 ,,,29.3 ,5.18 ,,29.8 ,36.1 ,20.2 ,30.6 ,31.0 ,30.3 ,27.4 ,30.5 ,27.2 ,29.8 ,33.0 ,29.4 ,51.5 ,,,30.5 ,30.5 ,,24.2 ,21.2 ,21.6 ,4.10 ,25.3 ,0.02 ,0.02 ,15.40 ,-,-,500 ,0.49 ,17.81 ,2.92 ,,0.02 ,,""
2015/6/16 5:00,DS,-2079 ,4 ,31.8 ,,36.7 ,,,29.4 ,5.27 ,,29.8 ,36.0 ,20.2 ,30.6 ,31.1 ,30.3 ,27.5 ,30.5 ,27.3 ,29.8 ,33.1 ,29.4 ,51.5 ,,,30.5 ,30.5 ,,24.2 ,21.2 ,21.6 ,4.09 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,18.09 ,2.92 ,,0.02 ,,""
2015/6/16 11:00,DS,-2079 ,4 ,31.9 ,,38.5 ,,,29.4 ,5.32 ,,29.9 ,36.1 ,20.2 ,30.7 ,31.1 ,30.3 ,27.5 ,30.6 ,27.2 ,29.8 ,33.0 ,29.3 ,51.3 ,,,30.4 ,30.5 ,,24.2 ,21.2 ,21.7 ,4.08 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,18.28 ,2.92 ,,0.02 ,,""
2015/6/16 17:00,DS,-2079 ,4 ,32.0 ,,33.8 ,,,29.5 ,5.44 ,,29.9 ,36.2 ,20.2 ,30.7 ,31.1 ,30.3 ,27.6 ,30.6 ,27.3 ,29.8 ,33.1 ,29.4 ,51.3 ,,,30.5 ,30.6 ,,24.2 ,21.3 ,21.7 ,4.07 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,18.75 ,2.92 ,,0.02 ,,""
2015/6/16 23:00,DS,-2078 ,4 ,32.0 ,,36.1 ,,,29.6 ,5.42 ,,29.9 ,36.3 ,20.3 ,30.7 ,31.1 ,30.3 ,27.6 ,30.7 ,27.3 ,29.9 ,33.1 ,29.4 ,51.2 ,,,30.5 ,30.6 ,,24.2 ,21.3 ,21.7 ,4.06 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.34 ,2.92 ,,0.02 ,,""
2015/6/17 5:00,DS,-2079 ,4 ,31.9 ,,34.6 ,,,29.6 ,5.40 ,,29.9 ,36.5 ,20.3 ,30.7 ,31.1 ,30.4 ,27.6 ,30.7 ,27.3 ,29.9 ,33.1 ,29.4 ,51.1 ,,,30.6 ,30.6 ,,24.2 ,21.3 ,21.7 ,4.04 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,18.38 ,2.92 ,,0.02 ,,""
2015/6/17 11:00,DS,-2077 ,4 ,32.0 ,,37.5 ,,,29.7 ,5.22 ,,30.0 ,36.5 ,20.4 ,30.8 ,31.2 ,30.4 ,27.6 ,30.7 ,27.3 ,29.9 ,33.1 ,29.5 ,51.2 ,,,30.6 ,30.7 ,,24.3 ,21.3 ,21.8 ,4.03 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.44 ,2.92 ,,0.02 ,,""
2015/6/17 17:00,DS,-2078 ,4 ,32.0 ,,33.9 ,,,29.7 ,5.22 ,,30.0 ,36.3 ,20.4 ,30.8 ,31.2 ,30.5 ,27.7 ,30.8 ,27.3 ,30.0 ,33.2 ,29.5 ,51.3 ,,,30.6 ,30.6 ,,24.3 ,21.3 ,21.8 ,4.02 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.92 ,,0.02 ,,""
2015/6/17 23:00,DS,-2078 ,4 ,32.0 ,,33.8 ,,,29.7 ,5.02 ,,30.0 ,36.4 ,20.4 ,30.8 ,31.2 ,30.5 ,27.7 ,30.8 ,27.3 ,30.0 ,33.1 ,29.5 ,51.1 ,,,30.6 ,30.7 ,,24.3 ,21.4 ,21.8 ,4.01 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,16.22 ,2.92 ,,0.02 ,,""
2015/6/18 5:00,DS,-2077 ,4 ,32.1 ,,39.8 ,,,29.7 ,4.89 ,,30.0 ,36.4 ,20.4 ,30.9 ,31.3 ,30.5 ,27.8 ,30.8 ,27.3 ,30.0 ,33.1 ,29.6 ,51.4 ,,,30.7 ,30.7 ,,24.3 ,21.4 ,21.9 ,4.00 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,19.13 ,2.92 ,,0.02 ,,""
2015/6/18 11:00,DS,-2077 ,4 ,32.1 ,,36.4 ,,,29.8 ,4.82 ,,30.1 ,36.6 ,20.4 ,30.9 ,31.3 ,30.5 ,27.9 ,30.9 ,27.2 ,30.0 ,33.1 ,29.6 ,51.4 ,,,30.7 ,30.7 ,,24.3 ,21.4 ,21.9 ,3.98 ,25.4 ,0.01 ,0.02 ,15.41 ,-,-,501 ,0.49 ,17.44 ,2.92 ,,0.02 ,,""
2015/6/18 17:00,DS,-2077 ,4 ,32.0 ,,36.3 ,,,29.8 ,4.90 ,,30.1 ,36.4 ,20.5 ,30.9 ,31.3 ,30.5 ,28.0 ,31.1 ,27.2 ,30.1 ,33.1 ,29.6 ,51.4 ,,,30.8 ,30.8 ,,24.3 ,21.4 ,21.9 ,3.97 ,25.3 ,0.05 ,0.06 ,15.41 ,-,-,501 ,0.49 ,19.78 ,2.92 ,,0.02 ,,""
2015/6/18 23:00,DS,-2078 ,4 ,32.1 ,,36.1 ,,,29.8 ,4.86 ,,30.1 ,36.4 ,20.5 ,31.0 ,31.3 ,30.5 ,28.1 ,31.1 ,27.0 ,30.1 ,33.0 ,29.6 ,51.5 ,,,30.7 ,30.8 ,,24.3 ,21.4 ,21.9 ,3.96 ,25.3 ,0.06 ,0.06 ,15.41 ,-,-,501 ,0.49 ,19.69 ,2.92 ,,0.02 ,,""
2015/6/19 5:00,DS,-2078 ,4 ,32.1 ,,36.1 ,,,29.8 ,5.03 ,,30.1 ,36.5 ,20.5 ,31.0 ,31.3 ,30.6 ,28.2 ,31.1 ,26.9 ,30.1 ,32.9 ,29.7 ,51.7 ,,,30.8 ,30.8 ,,24.3 ,21.4 ,21.9 ,3.94 ,25.3 ,0.06 ,0.06 ,15.41 ,-,-,501 ,0.49 ,20.72 ,2.92 ,,0.02 ,,""
2015/6/19 11:00,DS,-2077 ,4 ,32.1 ,,33.9 ,,,29.9 ,5.20 ,,30.1 ,36.7 ,20.5 ,31.0 ,31.3 ,30.6 ,28.3 ,31.2 ,26.9 ,30.2 ,32.9 ,29.7 ,47.5 ,,,30.8 ,30.8 ,,24.3 ,21.5 ,21.9 ,3.92 ,25.3 ,0.06 ,0.06 ,15.39 ,-,-,499 ,0.49 ,19.88 ,2.92 ,,0.02 ,,""
2015/6/19 17:00,DS,-2078 ,4 ,32.0 ,,36.4 ,,,29.9 ,5.35 ,,30.2 ,36.6 ,20.5 ,31.0 ,31.4 ,30.6 ,28.5 ,31.1 ,26.6 ,30.1 ,32.7 ,29.7 ,46.6 ,,,30.8 ,30.8 ,,24.3 ,21.5 ,22.0 ,3.91 ,25.2 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.81 ,2.92 ,,0.02 ,,""
2015/6/19 23:00,DS,-2077 ,4 ,31.9 ,,36.3 ,,,29.9 ,5.41 ,,30.2 ,36.5 ,20.6 ,31.0 ,31.4 ,30.6 ,28.5 ,31.2 ,26.6 ,30.1 ,32.7 ,29.7 ,46.2 ,,,30.8 ,30.9 ,,24.3 ,21.5 ,22.0 ,3.89 ,25.1 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.34 ,2.92 ,,0.02 ,,""
2015/6/20 5:00,DS,-2078 ,4 ,32.2 ,,36.7 ,,,29.8 ,5.35 ,,30.2 ,36.6 ,20.6 ,31.0 ,31.4 ,30.6 ,28.5 ,31.2 ,26.5 ,30.1 ,32.5 ,29.6 ,45.9 ,,,30.8 ,30.9 ,,24.3 ,21.5 ,22.0 ,3.87 ,25.0 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.91 ,2.92 ,,0.02 ,,""
2015/6/20 11:00,DS,-2077 ,4 ,32.2 ,,36.2 ,,,29.8 ,5.33 ,,30.2 ,36.5 ,20.6 ,31.0 ,31.4 ,30.6 ,28.6 ,31.2 ,26.5 ,30.2 ,32.6 ,29.8 ,46.0 ,,,30.8 ,30.9 ,,24.3 ,21.6 ,22.0 ,3.85 ,24.9 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.34 ,2.92 ,,0.02 ,,""
2015/6/20 17:00,DS,-2077 ,4 ,32.2 ,,33.9 ,,,29.8 ,5.40 ,,30.2 ,36.6 ,20.6 ,31.1 ,31.5 ,30.7 ,28.7 ,31.2 ,26.5 ,30.2 ,32.6 ,29.8 ,45.9 ,,,30.9 ,30.9 ,,24.4 ,21.6 ,22.1 ,3.84 ,24.9 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.34 ,2.92 ,,0.02 ,,""
2015/6/20 23:00,DS,-2077 ,4 ,32.2 ,,37.1 ,,,29.8 ,5.26 ,,30.2 ,36.6 ,20.6 ,31.1 ,31.5 ,30.7 ,28.7 ,31.2 ,26.4 ,30.2 ,32.5 ,29.8 ,45.8 ,,,30.8 ,30.9 ,,24.4 ,21.6 ,22.1 ,3.83 ,24.8 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.44 ,2.92 ,,0.02 ,,""
2015/6/21 5:00,DS,-2077 ,4 ,32.2 ,,40.9 ,,,29.8 ,5.14 ,,30.2 ,36.6 ,20.7 ,31.1 ,31.5 ,30.7 ,29.2 ,31.3 ,25.7 ,30.2 ,32.0 ,29.8 ,45.7 ,,,30.8 ,30.9 ,,24.4 ,21.6 ,22.1 ,3.82 ,24.8 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,19.41 ,2.92 ,,0.02 ,,""
2015/6/21 11:00,DS,-2077 ,4 ,32.3 ,,41.1 ,,,29.8 ,5.08 ,,30.3 ,36.7 ,20.7 ,31.1 ,31.5 ,30.7 ,29.2 ,31.3 ,25.8 ,30.2 ,32.0 ,29.7 ,45.6 ,,,30.9 ,30.9 ,,24.4 ,21.6 ,22.1 ,3.81 ,24.7 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,18.19 ,2.92 ,,0.02 ,,""
2015/6/21 17:00,DS,-2078 ,4 ,32.3 ,,37.2 ,,,29.8 ,5.10 ,,30.3 ,36.7 ,20.7 ,31.1 ,31.4 ,30.7 ,29.2 ,31.3 ,25.8 ,30.2 ,32.1 ,29.8 ,45.6 ,,,30.9 ,30.9 ,,24.4 ,21.7 ,22.1 ,3.80 ,24.8 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,21.19 ,2.92 ,,0.02 ,,""
2015/6/21 23:00,DS,-2079 ,4 ,32.3 ,,36.9 ,,,29.8 ,5.01 ,,30.3 ,36.8 ,20.7 ,31.1 ,31.5 ,30.7 ,29.2 ,31.2 ,25.8 ,30.2 ,32.1 ,29.8 ,45.7 ,,,30.9 ,30.9 ,,24.4 ,21.7 ,22.2 ,3.79 ,24.9 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.06 ,2.92 ,,0.02 ,,""
2015/6/22 5:00,DS,-2077 ,4 ,32.2 ,,39.6 ,,,29.8 ,4.92 ,,30.3 ,36.8 ,20.7 ,31.1 ,31.5 ,30.7 ,28.9 ,31.2 ,26.4 ,30.2 ,32.5 ,29.8 ,45.6 ,,,30.9 ,31.0 ,,24.4 ,21.7 ,22.2 ,3.78 ,24.9 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,19.41 ,2.92 ,,0.02 ,,""
2015/6/22 11:00,DS,-2078 ,4 ,32.3 ,,36.9 ,,,29.7 ,4.93 ,,30.3 ,36.7 ,20.8 ,31.1 ,31.5 ,30.7 ,28.8 ,31.2 ,26.5 ,30.2 ,32.7 ,29.8 ,45.6 ,,,30.9 ,30.9 ,,24.5 ,21.7 ,22.2 ,3.77 ,24.8 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,19.78 ,2.92 ,,0.02 ,,""
2015/6/22 17:00,DS,-2078 ,4 ,32.3 ,,36.8 ,,,29.7 ,5.06 ,,30.3 ,36.7 ,20.8 ,31.2 ,31.5 ,30.8 ,28.8 ,31.2 ,26.6 ,30.2 ,32.7 ,29.8 ,45.7 ,,,30.9 ,31.0 ,,24.4 ,21.7 ,22.2 ,3.77 ,24.9 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.72 ,2.92 ,,0.02 ,,""
2015/6/22 23:00,DS,-2078 ,4 ,32.3 ,,37.0 ,,,29.8 ,4.99 ,,30.3 ,36.9 ,20.8 ,31.2 ,31.5 ,30.7 ,28.8 ,31.2 ,26.6 ,30.2 ,32.6 ,29.8 ,45.6 ,,,30.9 ,31.0 ,,24.5 ,21.7 ,22.2 ,3.76 ,24.9 ,0.05 ,0.06 ,15.39 ,-,-,499 ,0.49 ,20.72 ,2.92 ,,0.02 ,,""
2015/6/23 5:00,DS,-2078 ,4 ,32.3 ,,39.5 ,,,29.8 ,5.03 ,,30.3 ,36.8 ,20.8 ,31.2 ,31.6 ,30.7 ,28.8 ,31.2 ,26.4 ,30.2 ,32.6 ,29.8 ,45.5 ,,,30.9 ,31.0 ,,24.5 ,21.8 ,22.2 ,3.75 ,25.0 ,0.05 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.78 ,2.92 ,,0.02 ,,""
2015/6/23 11:00,DS,-2077 ,4 ,32.3 ,,40.2 ,,,29.8 ,5.08 ,,30.3 ,36.8 ,20.9 ,31.2 ,31.6 ,30.8 ,28.9 ,31.2 ,26.5 ,30.3 ,32.6 ,29.9 ,45.5 ,,,30.9 ,31.0 ,,24.5 ,21.8 ,22.3 ,3.75 ,25.1 ,0.05 ,0.06 ,15.37 ,-,-,498 ,0.49 ,21.66 ,2.92 ,,0.02 ,,""
2015/6/23 17:00,DS,-2077 ,4 ,32.3 ,,40.1 ,,,29.8 ,5.21 ,,30.3 ,37.0 ,20.9 ,31.2 ,31.6 ,30.8 ,28.9 ,31.2 ,26.5 ,30.2 ,32.5 ,29.8 ,45.6 ,,,31.0 ,31.0 ,,24.5 ,21.8 ,22.3 ,3.75 ,25.1 ,0.05 ,0.05 ,15.37 ,-,-,498 ,0.49 ,21.09 ,2.92 ,,0.02 ,,""
2015/6/23 23:00,DS,-2077 ,4 ,32.3 ,,39.3 ,,,29.8 ,5.17 ,,30.4 ,37.1 ,20.9 ,31.2 ,31.6 ,30.8 ,29.0 ,31.2 ,26.4 ,30.3 ,32.5 ,29.9 ,45.7 ,,,31.0 ,31.0 ,,24.6 ,21.9 ,22.3 ,3.74 ,25.2 ,0.05 ,0.05 ,15.39 ,-,-,499 ,0.49 ,20.06 ,2.92 ,,0.02 ,,""
2015/6/24 5:00,DS,-2078 ,4 ,32.3 ,,39.3 ,,,29.9 ,5.21 ,,30.4 ,36.8 ,20.9 ,31.2 ,31.6 ,30.8 ,29.0 ,31.2 ,26.3 ,30.3 ,32.4 ,29.9 ,45.6 ,,,31.0 ,31.0 ,,24.6 ,21.9 ,22.4 ,3.72 ,25.2 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.88 ,2.92 ,,0.02 ,,""
2015/6/24 11:00,DS,-2078 ,4 ,32.3 ,,36.9 ,,,29.9 ,5.18 ,,30.4 ,36.2 ,20.9 ,31.3 ,31.6 ,30.8 ,29.1 ,31.2 ,26.4 ,30.3 ,32.4 ,29.9 ,44.9 ,,,31.0 ,31.0 ,,24.6 ,21.9 ,22.4 ,3.71 ,25.1 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.41 ,2.92 ,,0.02 ,,""
2015/6/24 17:00,DS,-2077 ,4 ,32.3 ,,36.8 ,,,30.0 ,5.35 ,,30.4 ,36.4 ,20.9 ,31.2 ,31.5 ,30.8 ,29.1 ,31.2 ,26.3 ,30.3 ,32.4 ,29.9 ,44.7 ,,,31.0 ,31.1 ,,24.6 ,21.9 ,22.4 ,3.71 ,25.2 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.50 ,2.92 ,,0.02 ,,""
2015/6/24 23:00,DS,-2077 ,4 ,32.3 ,,37.7 ,,,30.0 ,5.24 ,,30.4 ,36.4 ,21.0 ,31.3 ,31.5 ,30.8 ,29.2 ,31.3 ,26.3 ,30.3 ,32.3 ,29.9 ,44.5 ,,,31.0 ,31.1 ,,24.6 ,21.9 ,22.4 ,3.71 ,25.3 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.69 ,2.92 ,,0.02 ,,""
2015/6/25 5:00,DS,-2077 ,4 ,32.3 ,,49.8 ,,,30.1 ,5.33 ,,30.4 ,36.5 ,21.0 ,31.3 ,31.6 ,30.9 ,29.3 ,31.3 ,26.3 ,30.3 ,32.2 ,29.9 ,44.5 ,,,31.0 ,31.1 ,,24.7 ,21.9 ,22.4 ,3.70 ,25.4 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.03 ,2.92 ,,0.02 ,,""
2015/6/25 11:00,DS,-2077 ,4 ,32.3 ,,40.6 ,,,30.1 ,5.46 ,,30.5 ,36.6 ,21.0 ,31.3 ,31.6 ,30.9 ,29.3 ,31.3 ,26.1 ,30.3 ,32.2 ,29.9 ,44.5 ,,,31.0 ,31.1 ,,24.7 ,22.0 ,22.4 ,3.70 ,25.4 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.88 ,2.92 ,,0.02 ,,""
2015/6/25 17:00,DS,-2077 ,4 ,32.4 ,,39.6 ,,,30.2 ,5.75 ,,30.5 ,36.5 ,21.0 ,31.3 ,31.6 ,30.9 ,29.4 ,31.2 ,26.2 ,30.3 ,32.2 ,30.0 ,44.5 ,,,31.0 ,31.1 ,,24.7 ,22.0 ,22.5 ,3.70 ,25.6 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,19.22 ,2.92 ,,0.02 ,,""
2015/6/25 23:00,DS,-2077 ,4 ,32.2 ,,39.5 ,,,30.3 ,5.65 ,,30.5 ,36.6 ,21.1 ,31.3 ,31.6 ,30.9 ,29.3 ,31.1 ,26.2 ,30.3 ,32.2 ,29.9 ,44.5 ,,,31.0 ,31.1 ,,24.7 ,22.0 ,22.5 ,3.70 ,25.7 ,0.04 ,0.05 ,15.39 ,-,-,499 ,0.49 ,18.47 ,2.92 ,,0.02 ,,""
2015/6/26 5:00,DS,-2077 ,4 ,32.2 ,,39.7 ,,,30.3 ,5.67 ,,30.5 ,36.6 ,21.1 ,31.3 ,31.6 ,30.9 ,29.4 ,31.1 ,26.2 ,30.3 ,32.2 ,29.9 ,44.7 ,,,31.1 ,31.1 ,,24.7 ,22.0 ,22.5 ,3.67 ,25.7 ,0.04 ,0.04 ,15.39 ,-,-,499 ,0.49 ,20.63 ,2.92 ,,0.02 ,,""
2015/6/26 11:00,DS,-2077 ,4 ,32.4 ,,37.0 ,,,30.5 ,5.74 ,,30.5 ,36.7 ,21.1 ,31.4 ,31.6 ,31.0 ,29.3 ,31.1 ,26.2 ,30.3 ,32.3 ,29.9 ,44.9 ,,,31.1 ,31.1 ,,24.8 ,22.1 ,22.5 ,3.66 ,25.6 ,0.03 ,0.03 ,15.39 ,-,-,499 ,0.49 ,20.91 ,2.92 ,,0.02 ,,""
2015/6/26 17:00,DS,-2077 ,4 ,32.3 ,,39.7 ,,,30.5 ,5.74 ,,30.5 ,36.8 ,21.1 ,31.3 ,31.7 ,31.0 ,29.4 ,31.2 ,26.3 ,30.4 ,32.3 ,30.0 ,45.0 ,,,31.1 ,31.1 ,,24.8 ,22.1 ,22.5 ,3.66 ,25.7 ,0.03 ,0.03 ,15.39 ,-,-,499 ,0.49 ,21.19 ,2.92 ,,0.02 ,,""
2015/6/26 23:00,DS,-2078 ,4 ,32.5 ,,39.5 ,,,30.5 ,5.63 ,,30.5 ,36.8 ,21.1 ,31.4 ,31.7 ,31.0 ,29.4 ,31.2 ,26.3 ,30.4 ,32.3 ,30.0 ,45.0 ,,,31.1 ,31.2 ,,24.8 ,22.1 ,22.5 ,3.65 ,25.8 ,0.03 ,0.03 ,15.39 ,-,-,499 ,0.49 ,20.63 ,2.92 ,,0.02 ,,""
2015/6/27 5:00,DS,-2077 ,4 ,32.5 ,,40.2 ,,,30.6 ,5.61 ,,30.5 ,36.9 ,21.1 ,31.4 ,31.6 ,31.0 ,29.4 ,31.2 ,26.2 ,30.4 ,32.3 ,30.0 ,45.1 ,,,31.1 ,31.2 ,,24.9 ,22.1 ,22.6 ,3.64 ,25.8 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,21.09 ,2.92 ,,0.02 ,,""
2015/6/27 11:00,DS,-2077 ,4 ,32.5 ,,34.6 ,,,30.6 ,5.62 ,,30.6 ,37.0 ,21.2 ,31.4 ,31.7 ,31.0 ,29.4 ,31.2 ,26.3 ,30.5 ,32.3 ,30.1 ,45.3 ,,,31.2 ,31.2 ,,24.9 ,22.1 ,22.6 ,3.64 ,25.9 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,21.28 ,2.92 ,,0.02 ,,""
2015/6/27 17:00,DS,-2077 ,4 ,32.5 ,,37.8 ,,,30.6 ,5.84 ,,30.6 ,36.9 ,21.2 ,31.4 ,31.8 ,31.1 ,29.5 ,31.3 ,26.3 ,30.5 ,32.3 ,30.1 ,45.4 ,,,31.2 ,31.2 ,,24.9 ,22.1 ,22.6 ,3.64 ,26.0 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.63 ,2.92 ,,0.02 ,,""
2015/6/27 23:00,DS,-2078 ,4 ,32.4 ,,39.7 ,,,30.6 ,5.52 ,,30.6 ,37.3 ,21.3 ,31.4 ,31.8 ,31.1 ,29.6 ,31.3 ,26.3 ,30.5 ,32.4 ,30.1 ,45.5 ,,,31.2 ,31.3 ,,24.9 ,22.1 ,22.6 ,3.64 ,26.1 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.72 ,2.92 ,,0.02 ,,""
2015/6/28 5:00,DS,-2077 ,5 ,32.5 ,,37.9 ,,,30.6 ,5.26 ,,30.6 ,37.1 ,21.3 ,31.5 ,31.8 ,31.1 ,29.5 ,31.3 ,26.3 ,30.5 ,32.4 ,30.2 ,45.7 ,,,31.2 ,31.3 ,,25.0 ,22.2 ,22.6 ,3.63 ,26.2 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.06 ,2.91 ,,0.02 ,,""
2015/6/28 11:00,DS,-2077 ,5 ,32.4 ,,34.6 ,,,30.6 ,4.73 ,,30.7 ,37.1 ,21.3 ,31.5 ,31.8 ,31.1 ,29.5 ,31.3 ,26.4 ,30.5 ,32.5 ,30.2 ,45.7 ,,,31.2 ,31.3 ,,25.0 ,22.2 ,22.6 ,3.60 ,26.1 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.34 ,2.91 ,,0.02 ,,""
2015/6/28 17:00,DS,-2079 ,5 ,32.4 ,,37.4 ,,,30.6 ,4.45 ,,30.7 ,37.0 ,21.3 ,31.5 ,31.9 ,31.1 ,29.4 ,31.3 ,26.5 ,30.6 ,32.6 ,30.2 ,45.7 ,,,31.2 ,31.3 ,,25.0 ,22.2 ,22.7 ,3.56 ,26.0 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,20.25 ,2.91 ,,0.02 ,,""
2015/6/28 23:00,DS,-2079 ,5 ,32.5 ,,37.2 ,,,30.6 ,4.01 ,,30.7 ,37.1 ,21.3 ,31.5 ,31.9 ,31.2 ,29.4 ,31.3 ,26.5 ,30.6 ,32.6 ,30.2 ,46.0 ,,,31.3 ,31.4 ,,24.9 ,22.2 ,22.7 ,3.52 ,25.8 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.91 ,,0.02 ,,""
2015/6/29 5:00,DS,-2079 ,4 ,32.5 ,,37.2 ,,,30.6 ,3.84 ,,30.7 ,37.1 ,21.3 ,31.5 ,31.8 ,31.2 ,29.5 ,31.4 ,26.5 ,30.6 ,32.5 ,30.2 ,45.7 ,,,31.3 ,31.4 ,,24.9 ,22.2 ,22.7 ,3.47 ,25.4 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,21.56 ,2.91 ,,0.02 ,,""
2015/6/29 11:00,DS,-2079 ,4 ,32.5 ,,34.6 ,,,30.6 ,3.82 ,,30.7 ,37.1 ,21.3 ,31.5 ,31.8 ,31.1 ,29.4 ,31.3 ,26.4 ,30.5 ,32.4 ,30.1 ,45.6 ,,,31.3 ,31.4 ,,24.9 ,22.2 ,22.7 ,3.43 ,25.0 ,0.04 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.78 ,2.91 ,,0.02 ,,""
2015/6/29 17:00,DS,-2079 ,4 ,32.5 ,,37.0 ,,,30.6 ,4.00 ,,30.7 ,37.3 ,21.3 ,31.5 ,31.8 ,31.2 ,29.6 ,31.4 ,26.4 ,30.6 ,32.5 ,30.2 ,45.7 ,,,31.3 ,31.3 ,,24.9 ,22.2 ,22.7 ,3.42 ,24.6 ,0.04 ,0.04 ,15.37 ,-,-,498 ,0.49 ,20.16 ,2.91 ,,0.02 ,,""
2015/6/29 23:00,DS,-2079 ,4 ,32.7 ,,39.3 ,,,30.5 ,3.98 ,,30.7 ,37.1 ,21.3 ,31.5 ,31.8 ,31.2 ,29.5 ,31.4 ,26.5 ,30.6 ,32.6 ,30.2 ,45.7 ,,,31.3 ,31.3 ,,24.9 ,22.2 ,22.7 ,3.41 ,24.5 ,0.04 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.03 ,2.91 ,,0.02 ,,""
2015/6/30 5:00,DS,-2078 ,4 ,32.7 ,,37.6 ,,,30.4 ,4.09 ,,30.7 ,37.2 ,21.3 ,31.5 ,31.9 ,31.2 ,29.5 ,31.5 ,26.6 ,30.6 ,32.6 ,30.2 ,45.7 ,,,31.3 ,31.3 ,,24.9 ,22.2 ,22.7 ,3.39 ,24.4 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.69 ,2.91 ,,0.02 ,,""
2015/6/30 11:00,DS,-2077 ,4 ,32.8 ,,37.1 ,,,30.4 ,4.30 ,,30.7 ,37.5 ,21.3 ,31.5 ,31.9 ,31.2 ,29.5 ,31.5 ,26.6 ,30.6 ,32.6 ,30.3 ,45.7 ,,,31.3 ,31.4 ,,24.9 ,22.2 ,22.7 ,3.38 ,24.4 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.91 ,,0.02 ,,""
2015/6/30 17:00,DS,-2078 ,4 ,32.8 ,,37.1 ,,,30.4 ,4.60 ,,30.7 ,37.5 ,21.3 ,31.5 ,31.9 ,31.2 ,29.6 ,31.5 ,26.5 ,30.6 ,32.5 ,30.2 ,45.7 ,,,31.3 ,31.4 ,,24.9 ,22.2 ,22.7 ,3.38 ,24.4 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.91 ,,0.02 ,,""
2015/6/30 23:00,DS,-2078 ,4 ,32.8 ,,35.1 ,,,30.3 ,4.74 ,,30.7 ,37.2 ,21.3 ,31.5 ,31.9 ,31.2 ,29.6 ,31.5 ,26.4 ,30.6 ,32.5 ,30.3 ,45.7 ,,,31.3 ,31.4 ,,24.9 ,22.2 ,22.7 ,3.37 ,24.5 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,20.91 ,2.91 ,,0.02 ,,""
2015/7/1 5:00,DS,-2078 ,4 ,32.7 ,,37.6 ,,,30.3 ,5.05 ,,30.7 ,37.2 ,21.4 ,31.5 ,31.9 ,31.2 ,30.4 ,31.6 ,25.4 ,30.6 ,31.7 ,30.2 ,45.6 ,,,31.3 ,31.3 ,,25.0 ,22.2 ,22.8 ,3.36 ,24.5 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.91 ,,0.02 ,,""
2015/7/1 11:00,DS,-2077 ,4 ,32.5 ,,37.3 ,,,30.3 ,5.24 ,,30.7 ,37.5 ,21.4 ,31.5 ,31.9 ,31.2 ,30.4 ,31.6 ,25.3 ,30.6 ,31.7 ,30.3 ,45.7 ,,,31.3 ,31.4 ,,25.0 ,22.2 ,22.8 ,3.35 ,24.6 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.44 ,2.91 ,,0.02 ,,""
2015/7/1 17:00,DS,-2078 ,4 ,32.6 ,,37.3 ,,,30.2 ,5.38 ,,30.7 ,37.2 ,21.4 ,31.5 ,31.9 ,31.2 ,30.3 ,31.5 ,25.4 ,30.6 ,31.7 ,30.2 ,45.7 ,,,31.3 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.35 ,24.6 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.81 ,2.91 ,,0.02 ,,""
2015/7/1 23:00,DS,-2077 ,4 ,32.5 ,,34.6 ,,,30.2 ,4.88 ,,30.7 ,37.3 ,21.4 ,31.5 ,31.9 ,31.2 ,30.5 ,31.6 ,25.2 ,30.6 ,31.6 ,30.2 ,45.6 ,,,31.3 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.34 ,24.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.25 ,2.91 ,,0.02 ,,""
2015/7/2 5:00,DS,-2077 ,4 ,32.5 ,,37.5 ,,,30.2 ,4.45 ,,30.7 ,37.2 ,21.5 ,31.6 ,31.9 ,31.2 ,30.4 ,31.6 ,25.3 ,30.6 ,31.6 ,30.2 ,45.6 ,,,31.3 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.33 ,24.6 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.59 ,2.91 ,,0.02 ,,""
2015/7/2 11:00,DS,-2077 ,4 ,32.7 ,,40.2 ,,,30.2 ,4.26 ,,30.7 ,37.1 ,21.5 ,31.5 ,31.9 ,31.2 ,30.3 ,31.5 ,25.3 ,30.6 ,31.6 ,30.2 ,45.6 ,,,31.3 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.33 ,24.7 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.91 ,,0.02 ,,""
2015/7/2 17:00,DS,-2078 ,4 ,32.8 ,,34.6 ,,,30.2 ,4.49 ,,30.7 ,37.2 ,21.5 ,31.5 ,31.9 ,31.2 ,30.5 ,31.5 ,25.2 ,30.6 ,31.5 ,30.2 ,45.6 ,,,31.3 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.33 ,24.8 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.91 ,,0.02 ,,""
2015/7/2 23:00,DS,-2078 ,4 ,32.7 ,,39.6 ,,,30.2 ,4.30 ,,30.7 ,37.2 ,21.5 ,31.5 ,31.9 ,31.3 ,30.5 ,31.6 ,25.2 ,30.6 ,31.5 ,30.2 ,45.6 ,,,31.3 ,31.4 ,,24.9 ,22.3 ,22.8 ,3.33 ,24.9 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.91 ,,0.02 ,,""
2015/7/3 5:00,DS,-2077 ,4 ,32.7 ,,34.6 ,,,30.2 ,4.24 ,,30.8 ,37.3 ,21.5 ,31.5 ,31.9 ,31.2 ,30.5 ,31.5 ,25.1 ,30.6 ,31.4 ,30.2 ,45.5 ,,,31.3 ,31.3 ,,24.9 ,22.3 ,22.8 ,3.33 ,25.0 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.03 ,2.91 ,,0.02 ,,""
2015/7/3 11:00,DS,-2077 ,4 ,32.6 ,,38.0 ,,,30.2 ,4.33 ,,30.8 ,37.3 ,21.5 ,31.6 ,32.0 ,31.3 ,30.5 ,31.6 ,25.2 ,30.6 ,31.5 ,30.3 ,45.6 ,,,31.3 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.33 ,25.1 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,19.22 ,2.91 ,,0.02 ,,""
2015/7/3 17:00,DS,-2077 ,4 ,32.8 ,,34.8 ,,,30.2 ,4.43 ,,30.7 ,37.3 ,21.5 ,31.5 ,31.9 ,31.2 ,30.5 ,31.7 ,25.2 ,30.6 ,31.5 ,30.2 ,45.6 ,,,31.4 ,31.5 ,,24.9 ,22.3 ,22.8 ,3.33 ,25.3 ,0.03 ,0.04 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.91 ,,0.02 ,,""
2015/7/3 23:00,DS,-2077 ,4 ,32.8 ,,37.9 ,,,30.3 ,4.44 ,,30.8 ,37.3 ,21.5 ,31.5 ,31.9 ,31.3 ,30.6 ,31.7 ,25.2 ,30.6 ,31.5 ,30.3 ,45.6 ,,,31.3 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.33 ,25.4 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.91 ,,0.02 ,,""
2015/7/4 5:00,DS,-2077 ,4 ,32.7 ,,37.4 ,,,30.3 ,4.45 ,,30.8 ,37.3 ,21.6 ,31.5 ,32.0 ,31.3 ,30.6 ,31.6 ,25.2 ,30.6 ,31.5 ,30.3 ,45.5 ,,,31.4 ,31.4 ,,25.0 ,22.3 ,22.8 ,3.32 ,25.5 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.91 ,,0.02 ,,""
2015/7/4 11:00,DS,-2077 ,4 ,32.6 ,,37.3 ,,,30.4 ,4.30 ,,30.8 ,37.3 ,21.6 ,31.5 ,31.9 ,31.3 ,30.5 ,31.6 ,25.3 ,30.7 ,31.6 ,30.3 ,45.5 ,,,31.4 ,31.4 ,,25.1 ,22.3 ,22.8 ,3.32 ,25.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.91 ,,0.02 ,,""
2015/7/4 17:00,DS,-2077 ,4 ,32.7 ,,36.0 ,,,30.4 ,4.34 ,,30.8 ,37.3 ,21.6 ,31.5 ,32.0 ,31.3 ,30.5 ,31.6 ,25.2 ,30.6 ,31.5 ,30.3 ,45.5 ,,,31.4 ,31.4 ,,25.1 ,22.3 ,22.8 ,3.31 ,25.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.91 ,,0.02 ,,""
2015/7/4 23:00,DS,-2077 ,4 ,32.8 ,,37.6 ,,,30.4 ,4.15 ,,30.8 ,37.4 ,21.7 ,31.6 ,32.0 ,31.3 ,30.4 ,31.6 ,25.5 ,30.7 ,31.8 ,30.3 ,45.5 ,,,31.4 ,31.4 ,,25.1 ,22.3 ,22.8 ,3.30 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.22 ,2.91 ,,0.02 ,,""
2015/7/5 5:00,DS,-2077 ,4 ,32.6 ,,34.7 ,,,30.5 ,4.25 ,,30.8 ,37.3 ,21.7 ,31.6 ,32.0 ,31.3 ,30.0 ,31.7 ,26.1 ,30.7 ,32.3 ,30.3 ,45.5 ,,,31.4 ,31.4 ,,25.1 ,22.4 ,22.8 ,3.29 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.13 ,2.91 ,,0.02 ,,""
2015/7/5 11:00,DS,-2077 ,4 ,32.9 ,,35.6 ,,,30.5 ,4.24 ,,30.8 ,37.7 ,21.7 ,31.6 ,32.0 ,31.3 ,30.0 ,31.6 ,26.2 ,30.7 ,32.3 ,30.3 ,45.5 ,,,31.4 ,31.5 ,,25.1 ,22.4 ,22.8 ,3.28 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.91 ,,0.02 ,,""
2015/7/5 17:00,DS,-2077 ,4 ,32.8 ,,34.7 ,,,30.5 ,4.36 ,,30.8 ,37.5 ,21.7 ,31.6 ,32.0 ,31.3 ,29.9 ,31.6 ,26.3 ,30.7 ,32.4 ,30.3 ,45.5 ,,,31.4 ,31.4 ,,25.1 ,22.4 ,22.9 ,3.27 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.91 ,,0.02 ,,""
2015/7/5 23:00,DS,-2077 ,4 ,32.8 ,,37.7 ,,,30.6 ,4.31 ,,30.9 ,37.5 ,21.7 ,31.6 ,32.0 ,31.3 ,29.9 ,31.7 ,26.4 ,30.8 ,32.5 ,30.4 ,45.6 ,,,31.4 ,31.5 ,,25.1 ,22.4 ,22.9 ,3.25 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.59 ,2.91 ,,0.02 ,,""
2015/7/6 5:00,DS,-2077 ,4 ,32.8 ,,34.7 ,,,30.6 ,4.21 ,,30.8 ,38.8 ,21.7 ,31.6 ,32.0 ,31.4 ,29.9 ,31.7 ,26.4 ,30.7 ,32.4 ,30.3 ,45.5 ,,,31.4 ,31.5 ,,25.1 ,22.4 ,22.9 ,3.23 ,25.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.91 ,,0.02 ,,""
2015/7/6 11:00,DS,-2077 ,4 ,32.8 ,,34.7 ,,,30.6 ,4.25 ,,30.9 ,37.9 ,21.7 ,31.7 ,32.0 ,31.3 ,29.9 ,31.7 ,26.4 ,30.8 ,32.5 ,30.4 ,45.6 ,,,31.4 ,31.5 ,,25.2 ,22.4 ,22.9 ,3.22 ,25.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.91 ,2.91 ,,0.02 ,,""
2015/7/6 17:00,DS,-2077 ,4 ,32.8 ,,37.3 ,,,30.6 ,4.47 ,,30.9 ,37.7 ,21.7 ,31.6 ,32.0 ,31.3 ,29.9 ,31.7 ,26.4 ,30.8 ,32.5 ,30.4 ,45.6 ,,,31.4 ,31.5 ,,25.2 ,22.4 ,22.9 ,3.21 ,25.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.59 ,2.91 ,,0.02 ,,""
2015/7/6 23:00,DS,-2077 ,4 ,32.8 ,,37.4 ,,,30.6 ,4.41 ,,30.9 ,37.6 ,21.7 ,31.7 ,32.0 ,31.4 ,29.9 ,31.8 ,26.4 ,30.8 ,32.5 ,30.4 ,45.6 ,,,31.4 ,31.5 ,,25.2 ,22.5 ,22.9 ,3.20 ,25.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.91 ,,0.02 ,,""
2015/7/7 5:00,DS,-2077 ,4 ,32.8 ,,34.7 ,,,30.6 ,4.48 ,,30.9 ,39.0 ,21.7 ,31.7 ,32.1 ,31.4 ,29.9 ,31.7 ,26.3 ,30.7 ,32.4 ,30.3 ,45.5 ,,,31.4 ,31.5 ,,25.2 ,22.5 ,23.0 ,3.18 ,25.6 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.34 ,2.91 ,,0.02 ,,""
2015/7/7 11:00,DS,-2077 ,4 ,32.8 ,,37.9 ,,,30.7 ,4.51 ,,30.9 ,36.9 ,21.7 ,31.7 ,32.0 ,31.4 ,29.9 ,31.8 ,26.4 ,30.8 ,32.5 ,30.3 ,45.7 ,,,31.4 ,31.5 ,,25.3 ,22.5 ,23.0 ,3.17 ,25.5 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.88 ,2.91 ,,0.02 ,,""
2015/7/7 17:00,DS,-2077 ,4 ,32.8 ,,34.7 ,,,30.6 ,4.70 ,,30.9 ,37.4 ,21.7 ,31.7 ,32.1 ,31.4 ,29.9 ,31.7 ,26.4 ,30.8 ,32.5 ,30.4 ,45.7 ,,,31.4 ,31.5 ,,25.3 ,22.4 ,22.9 ,3.17 ,25.5 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.91 ,,0.02 ,,""
2015/7/7 23:00,DS,-2076 ,4 ,32.8 ,,37.1 ,,,30.6 ,4.56 ,,30.9 ,37.4 ,21.8 ,31.7 ,32.0 ,31.4 ,29.9 ,31.7 ,26.4 ,30.8 ,32.6 ,30.4 ,45.7 ,,,31.4 ,31.5 ,,25.4 ,22.4 ,22.8 ,3.16 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.22 ,2.91 ,,0.02 ,,""
2015/7/8 5:00,DS,-2077 ,4 ,32.8 ,,52.2 ,,,30.6 ,4.57 ,,30.9 ,38.9 ,21.8 ,31.7 ,32.1 ,31.4 ,30.0 ,31.8 ,26.4 ,30.8 ,32.5 ,30.4 ,45.6 ,,,31.4 ,31.5 ,,25.5 ,22.3 ,22.8 ,3.15 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.91 ,,0.02 ,,""
2015/7/8 11:00,DS,-2077 ,4 ,32.9 ,,39.7 ,,,30.6 ,4.49 ,,30.9 ,33.1 ,21.8 ,31.7 ,32.1 ,31.4 ,30.1 ,31.8 ,26.2 ,30.8 ,32.4 ,30.4 ,45.7 ,,,31.5 ,31.5 ,,25.6 ,22.3 ,22.8 ,3.14 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.91 ,,0.02 ,,""
2015/7/8 17:00,DS,-2077 ,4 ,32.8 ,,52.9 ,,,30.6 ,4.52 ,,30.9 ,35.5 ,21.8 ,31.7 ,32.1 ,31.4 ,30.1 ,31.8 ,26.2 ,30.8 ,32.4 ,30.4 ,45.7 ,,,31.5 ,31.6 ,,25.7 ,22.2 ,22.7 ,3.13 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.00 ,2.91 ,,0.02 ,,""
2015/7/8 23:00,DS,-2078 ,4 ,32.8 ,,34.9 ,,,30.7 ,4.53 ,,30.9 ,35.6 ,21.9 ,31.7 ,32.1 ,31.4 ,30.1 ,31.8 ,26.2 ,30.8 ,32.4 ,30.4 ,45.6 ,,,31.5 ,31.6 ,,25.8 ,22.2 ,22.7 ,3.12 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.63 ,2.91 ,,0.02 ,,""
2015/7/9 5:00,DS,-2079 ,4 ,32.8 ,,42.7 ,,,30.7 ,4.60 ,,31.0 ,35.7 ,21.9 ,31.8 ,32.1 ,31.4 ,30.1 ,31.8 ,26.2 ,30.8 ,32.4 ,30.4 ,45.5 ,,,31.5 ,31.6 ,,25.9 ,22.1 ,22.6 ,3.10 ,25.7 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.69 ,2.91 ,,0.02 ,,""
2015/7/9 11:00,DS,-2077 ,4 ,32.8 ,,34.6 ,,,30.8 ,4.55 ,,31.0 ,35.9 ,21.9 ,31.8 ,32.1 ,31.4 ,30.2 ,31.8 ,26.2 ,30.9 ,32.4 ,30.5 ,45.5 ,,,31.6 ,31.6 ,,26.0 ,22.1 ,22.6 ,3.09 ,25.7 ,0.03 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.03 ,2.91 ,,0.02 ,,""
2015/7/9 17:00,DS,-2077 ,4 ,32.8 ,,34.6 ,,,30.8 ,4.77 ,,31.0 ,35.5 ,21.9 ,31.8 ,32.1 ,31.4 ,30.3 ,31.8 ,26.1 ,30.9 ,32.3 ,30.5 ,45.5 ,,,31.5 ,31.6 ,,26.1 ,22.1 ,22.5 ,3.08 ,25.6 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.59 ,2.91 ,,0.02 ,,""
2015/7/9 23:00,DS,-2077 ,4 ,32.8 ,,34.7 ,,,30.9 ,4.76 ,,31.0 ,35.3 ,21.9 ,31.8 ,32.1 ,31.5 ,30.8 ,31.8 ,25.4 ,30.8 ,31.7 ,30.5 ,45.4 ,,,31.6 ,31.6 ,,26.2 ,22.1 ,22.5 ,3.06 ,25.6 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,20.16 ,2.90 ,,0.02 ,,""
2015/7/10 5:00,DS,-2078 ,4 ,32.8 ,,39.9 ,,,30.9 ,4.80 ,,31.0 ,37.6 ,21.9 ,31.8 ,32.2 ,31.5 ,30.8 ,31.9 ,25.4 ,30.9 ,31.8 ,30.5 ,45.5 ,,,31.6 ,31.7 ,,26.3 ,22.0 ,22.5 ,3.04 ,25.5 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.31 ,2.90 ,,0.02 ,,""
2015/7/10 11:00,DS,-2077 ,4 ,32.8 ,,38.4 ,,,30.9 ,4.81 ,,31.1 ,36.6 ,21.9 ,31.8 ,32.2 ,31.5 ,30.8 ,31.9 ,25.5 ,30.9 ,31.8 ,30.6 ,45.5 ,,,31.6 ,31.7 ,,26.3 ,22.0 ,22.5 ,3.03 ,25.5 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.90 ,,0.02 ,,""
2015/7/10 17:00,DS,-2077 ,4 ,32.8 ,,34.8 ,,,31.0 ,5.10 ,,31.1 ,36.3 ,21.9 ,31.9 ,32.2 ,31.5 ,30.8 ,31.9 ,25.5 ,30.9 ,31.8 ,30.5 ,45.5 ,,,31.6 ,31.6 ,,26.3 ,22.1 ,22.5 ,3.03 ,25.5 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.90 ,,0.02 ,,""
2015/7/10 23:00,DS,-2077 ,4 ,32.8 ,,34.9 ,,,31.0 ,5.02 ,,31.1 ,35.7 ,22.0 ,31.9 ,32.2 ,31.6 ,30.8 ,31.9 ,25.5 ,30.9 ,31.8 ,30.6 ,45.5 ,,,31.6 ,31.7 ,,26.2 ,22.1 ,22.6 ,3.03 ,25.6 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.56 ,2.90 ,,0.02 ,,""
2015/7/11 5:00,DS,-2077 ,4 ,32.9 ,,38.8 ,,,31.0 ,5.04 ,,31.1 ,35.9 ,22.0 ,31.9 ,32.2 ,31.6 ,30.9 ,32.0 ,25.5 ,30.9 ,31.8 ,30.6 ,45.5 ,,,31.6 ,31.7 ,,26.2 ,22.2 ,22.6 ,3.01 ,25.7 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.90 ,,0.02 ,,""
2015/7/11 11:00,DS,-2077 ,4 ,32.9 ,,34.9 ,,,31.0 ,5.13 ,,31.1 ,36.2 ,22.0 ,31.9 ,32.2 ,31.6 ,30.9 ,32.0 ,25.6 ,31.0 ,31.9 ,30.6 ,45.6 ,,,31.7 ,31.7 ,,26.1 ,22.2 ,22.7 ,3.00 ,25.6 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.72 ,2.90 ,,0.02 ,,""
2015/7/11 17:00,DS,-2076 ,4 ,32.9 ,,34.9 ,,,31.0 ,5.38 ,,31.1 ,36.2 ,22.0 ,31.9 ,32.2 ,31.6 ,30.9 ,32.1 ,25.6 ,31.0 ,31.9 ,30.7 ,45.6 ,,,31.7 ,31.7 ,,26.1 ,22.2 ,22.8 ,3.01 ,25.8 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.38 ,2.90 ,,0.02 ,,""
2015/7/11 23:00,DS,-2077 ,4 ,32.9 ,,38.8 ,,,31.1 ,5.34 ,,31.2 ,36.2 ,22.0 ,32.0 ,32.3 ,31.6 ,30.9 ,32.0 ,25.5 ,31.0 ,31.8 ,30.6 ,45.5 ,,,31.7 ,31.8 ,,26.1 ,22.3 ,22.8 ,3.01 ,25.9 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.56 ,2.90 ,,0.02 ,,""
2015/7/12 5:00,DS,-2075 ,4 ,33.0 ,,34.9 ,,,31.1 ,5.42 ,,31.2 ,36.3 ,22.0 ,32.0 ,32.3 ,31.7 ,30.9 ,32.1 ,25.6 ,31.0 ,31.9 ,30.6 ,45.5 ,,,31.8 ,31.8 ,,26.0 ,22.3 ,22.8 ,2.99 ,26.0 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.81 ,2.90 ,,0.02 ,,""
2015/7/12 11:00,DS,-2077 ,4 ,33.0 ,,38.1 ,,,31.2 ,5.48 ,,31.2 ,36.5 ,22.0 ,32.0 ,32.4 ,31.7 ,31.0 ,32.1 ,25.6 ,31.1 ,31.9 ,30.7 ,45.6 ,,,31.8 ,31.8 ,,26.0 ,22.4 ,22.9 ,2.98 ,26.0 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,18.56 ,2.90 ,,0.02 ,,""
2015/7/12 17:00,DS,-2076 ,4 ,33.1 ,,38.6 ,,,31.2 ,5.64 ,,31.2 ,36.3 ,22.1 ,32.0 ,32.4 ,31.7 ,31.0 ,32.2 ,25.7 ,31.1 ,32.0 ,30.8 ,45.5 ,,,31.8 ,31.8 ,,26.0 ,22.4 ,22.9 ,2.98 ,26.1 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,20.63 ,2.89 ,,0.02 ,,""
2015/7/12 23:00,DS,-2076 ,4 ,33.1 ,,38.1 ,,,31.3 ,5.42 ,,31.3 ,36.2 ,22.1 ,32.1 ,32.5 ,31.7 ,31.0 ,32.2 ,25.7 ,31.1 ,32.0 ,30.7 ,45.5 ,,,31.8 ,31.9 ,,26.0 ,22.5 ,23.0 ,2.98 ,26.3 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,21.47 ,2.90 ,,0.02 ,,""
2015/7/13 5:00,DS,-2077 ,4 ,33.2 ,,37.8 ,,,31.4 ,5.40 ,,31.3 ,36.6 ,22.2 ,32.1 ,32.5 ,31.8 ,31.1 ,32.3 ,25.7 ,31.2 ,32.0 ,30.8 ,45.5 ,,,31.9 ,31.9 ,,26.0 ,22.5 ,23.0 ,2.98 ,26.3 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.03 ,2.89 ,,0.02 ,,""
2015/7/13 11:00,DS,-2077 ,4 ,33.2 ,,37.3 ,,,31.4 ,5.40 ,,31.3 ,36.4 ,22.2 ,32.1 ,32.5 ,31.8 ,31.1 ,32.3 ,25.7 ,31.2 ,32.1 ,30.8 ,45.6 ,,,32.0 ,32.0 ,,26.0 ,22.5 ,23.1 ,2.97 ,26.4 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,20.34 ,2.90 ,,0.02 ,,""
2015/7/13 17:00,DS,-2077 ,4 ,33.2 ,,36.5 ,,,31.5 ,5.51 ,,31.4 ,36.3 ,22.2 ,32.1 ,32.5 ,31.8 ,31.1 ,32.4 ,25.8 ,31.3 ,32.1 ,30.9 ,45.6 ,,,31.9 ,32.0 ,,26.0 ,22.6 ,23.1 ,2.98 ,26.5 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.31 ,2.90 ,,0.02 ,,""
2015/7/13 23:00,DS,-2075 ,4 ,33.3 ,,38.8 ,,,31.5 ,5.43 ,,31.4 ,36.3 ,22.2 ,32.2 ,32.5 ,31.9 ,31.2 ,32.4 ,25.8 ,31.3 ,32.2 ,30.9 ,45.6 ,,,32.0 ,32.0 ,,26.0 ,22.7 ,23.2 ,2.99 ,26.7 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.13 ,2.90 ,,0.02 ,,""
2015/7/14 5:00,DS,-2076 ,4 ,33.3 ,,36.0 ,,,31.5 ,5.36 ,,31.4 ,36.2 ,22.2 ,32.2 ,32.6 ,31.9 ,31.2 ,32.4 ,25.8 ,31.3 ,32.2 ,30.9 ,45.6 ,,,31.9 ,32.0 ,,26.0 ,22.7 ,23.2 ,2.99 ,26.9 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.89 ,,0.02 ,,""
2015/7/14 11:00,DS,-2075 ,4 ,33.4 ,,35.2 ,,,31.6 ,5.28 ,,31.4 ,36.3 ,22.3 ,32.2 ,32.6 ,31.9 ,31.2 ,32.5 ,25.8 ,31.3 ,32.2 ,30.9 ,45.6 ,,,32.0 ,32.1 ,,26.0 ,22.8 ,23.2 ,2.99 ,27.1 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.90 ,,0.02 ,,""
2015/7/14 17:00,DS,-2076 ,4 ,33.4 ,,37.2 ,,,31.7 ,5.42 ,,31.5 ,36.2 ,22.3 ,32.3 ,32.6 ,31.9 ,31.2 ,32.5 ,25.8 ,31.3 ,32.2 ,30.9 ,45.6 ,,,32.1 ,32.1 ,,26.0 ,22.8 ,23.2 ,3.00 ,27.3 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.38 ,2.90 ,,0.02 ,,""
2015/7/14 23:00,DS,-2076 ,4 ,33.4 ,,37.9 ,,,31.8 ,5.03 ,,31.5 ,36.1 ,22.3 ,32.3 ,32.7 ,32.0 ,31.3 ,32.6 ,25.9 ,31.4 ,32.2 ,31.0 ,45.5 ,,,32.1 ,32.1 ,,26.0 ,22.8 ,23.3 ,3.00 ,27.5 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.91 ,2.90 ,,0.02 ,,""
2015/7/15 5:00,DS,-2075 ,4 ,33.5 ,,36.3 ,,,31.9 ,4.98 ,,31.6 ,36.3 ,22.3 ,32.4 ,32.8 ,32.1 ,31.3 ,32.6 ,26.0 ,31.5 ,32.4 ,31.0 ,45.6 ,,,32.1 ,32.2 ,,26.0 ,22.8 ,23.3 ,3.00 ,27.7 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.56 ,2.90 ,,0.02 ,,""
2015/7/15 11:00,DS,-2076 ,4 ,33.5 ,,35.0 ,,,31.9 ,4.94 ,,31.6 ,36.4 ,22.4 ,32.4 ,32.8 ,32.1 ,31.4 ,32.7 ,26.0 ,31.5 ,32.4 ,31.1 ,45.9 ,,,32.2 ,32.2 ,,26.1 ,22.8 ,23.3 ,2.99 ,27.8 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.90 ,,0.02 ,,""
2015/7/15 17:00,DS,-2075 ,4 ,33.5 ,,38.2 ,,,32.0 ,5.02 ,,31.6 ,36.6 ,22.4 ,32.4 ,32.8 ,32.1 ,31.4 ,32.7 ,26.0 ,31.5 ,32.4 ,31.1 ,46.0 ,,,32.2 ,32.2 ,,26.1 ,22.9 ,23.4 ,2.99 ,28.0 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.31 ,2.90 ,,0.02 ,,""
2015/7/15 23:00,DS,-2075 ,4 ,33.6 ,,35.3 ,,,32.0 ,4.84 ,,31.7 ,36.7 ,22.4 ,32.5 ,32.9 ,32.2 ,31.4 ,32.7 ,26.0 ,31.5 ,32.4 ,31.1 ,46.0 ,,,32.2 ,32.3 ,,26.1 ,22.9 ,23.4 ,2.99 ,28.1 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.90 ,,0.02 ,,""
2015/7/16 5:00,DS,-2076 ,4 ,33.6 ,,47.9 ,,,32.1 ,4.82 ,,31.7 ,36.5 ,22.4 ,32.5 ,32.9 ,32.2 ,31.5 ,32.8 ,26.1 ,31.6 ,32.5 ,31.2 ,46.1 ,,,32.3 ,32.3 ,,26.1 ,22.9 ,23.5 ,2.97 ,28.1 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.90 ,,0.02 ,,""
2015/7/16 11:00,DS,-2075 ,4 ,33.6 ,,40.7 ,,,32.2 ,4.81 ,,31.8 ,36.7 ,22.5 ,32.5 ,32.9 ,32.2 ,31.5 ,32.8 ,26.2 ,31.7 ,32.5 ,31.3 ,46.0 ,,,32.3 ,32.4 ,,26.1 ,23.0 ,23.5 ,2.95 ,28.1 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,17.63 ,2.90 ,,0.02 ,,""
2015/7/16 17:00,DS,-2075 ,4 ,33.7 ,,35.4 ,,,32.2 ,4.97 ,,31.8 ,36.6 ,22.5 ,32.6 ,33.0 ,32.3 ,31.5 ,32.8 ,26.2 ,31.6 ,32.5 ,31.2 ,46.0 ,,,32.4 ,32.4 ,,26.1 ,23.0 ,23.5 ,2.94 ,28.1 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.59 ,2.90 ,,0.02 ,,""
2015/7/16 23:00,DS,-2075 ,4 ,33.8 ,,35.3 ,,,32.2 ,4.82 ,,31.8 ,37.0 ,22.6 ,32.7 ,33.0 ,32.3 ,31.5 ,32.8 ,26.2 ,31.6 ,32.5 ,31.2 ,46.0 ,,,32.4 ,32.4 ,,26.1 ,23.0 ,23.5 ,2.94 ,28.1 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.09 ,2.89 ,,0.02 ,,""
2015/7/17 5:00,DS,-2075 ,4 ,33.8 ,,35.2 ,,,32.2 ,4.76 ,,31.8 ,36.4 ,22.6 ,32.6 ,32.9 ,32.3 ,31.5 ,32.8 ,26.2 ,31.6 ,32.5 ,31.3 ,46.0 ,,,32.4 ,32.4 ,,26.1 ,23.0 ,23.5 ,2.93 ,28.2 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.38 ,2.90 ,,0.02 ,,""
2015/7/17 11:00,DS,-2075 ,4 ,33.5 ,,45.5 ,,,32.1 ,4.81 ,,31.8 ,36.4 ,22.5 ,32.6 ,32.9 ,32.3 ,31.5 ,32.8 ,26.2 ,31.6 ,32.5 ,31.2 ,46.0 ,,,32.3 ,32.4 ,,26.1 ,23.1 ,23.5 ,2.91 ,28.2 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,17.25 ,2.90 ,,0.02 ,,""
2015/7/17 17:00,DS,-2076 ,4 ,34.0 ,,35.0 ,,,32.1 ,5.09 ,,31.8 ,36.7 ,22.6 ,32.7 ,33.0 ,32.3 ,31.5 ,32.9 ,26.1 ,31.6 ,32.5 ,31.2 ,45.9 ,,,32.3 ,32.4 ,,26.2 ,23.1 ,23.5 ,2.90 ,28.2 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.90 ,,0.02 ,,""
2015/7/17 23:00,DS,-2075 ,4 ,34.0 ,,44.7 ,,,32.0 ,4.92 ,,31.8 ,36.5 ,22.6 ,32.7 ,33.0 ,32.3 ,31.6 ,32.9 ,26.2 ,31.7 ,32.5 ,31.2 ,45.9 ,,,32.4 ,32.5 ,,26.2 ,23.2 ,23.6 ,2.89 ,28.3 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.90 ,,0.02 ,,""
2015/7/18 5:00,DS,-2075 ,4 ,34.1 ,,38.5 ,,,32.0 ,4.83 ,,31.9 ,36.6 ,22.6 ,32.7 ,33.1 ,32.4 ,31.6 ,32.9 ,26.2 ,31.7 ,32.5 ,31.2 ,45.9 ,,,32.4 ,32.5 ,,26.1 ,23.2 ,23.6 ,2.87 ,28.2 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.90 ,,0.02 ,,""
2015/7/18 11:00,DS,-2075 ,4 ,34.1 ,,35.1 ,,,32.0 ,4.87 ,,31.9 ,36.8 ,22.6 ,32.7 ,33.2 ,32.4 ,31.6 ,32.9 ,26.3 ,31.7 ,32.6 ,31.3 ,45.9 ,,,32.5 ,32.6 ,,26.2 ,23.2 ,23.6 ,2.85 ,28.2 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.90 ,,0.02 ,,""
2015/7/18 17:00,DS,-2075 ,4 ,34.2 ,,36.7 ,,,32.1 ,4.86 ,,32.0 ,39.5 ,22.6 ,32.8 ,33.3 ,32.4 ,31.7 ,32.9 ,26.3 ,31.7 ,32.6 ,31.3 ,45.9 ,,,32.5 ,32.6 ,,26.1 ,23.2 ,23.6 ,2.84 ,28.2 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.28 ,2.90 ,,0.02 ,,""
