,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/7/18 23:00,DS,-2075 ,4 ,34.2 ,,38.3 ,,,32.0 ,4.75 ,,32.0 ,36.6 ,22.7 ,32.8 ,33.2 ,32.5 ,31.7 ,33.0 ,26.3 ,31.8 ,32.6 ,31.3 ,46.0 ,,,32.5 ,32.6 ,,26.2 ,23.2 ,23.6 ,2.82 ,28.2 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,17.91 ,2.90 ,,0.02 ,,""
2015/7/19 5:00,DS,-2075 ,4 ,34.2 ,,38.4 ,,,32.0 ,4.68 ,,32.0 ,36.9 ,22.7 ,32.8 ,33.3 ,32.5 ,31.8 ,33.1 ,26.3 ,31.8 ,32.7 ,31.4 ,46.1 ,,,32.6 ,32.7 ,,26.2 ,23.1 ,23.6 ,2.80 ,28.2 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.90 ,,0.02 ,,""
2015/7/19 11:00,DS,-2075 ,4 ,34.3 ,,35.4 ,,,32.0 ,4.65 ,,32.0 ,37.0 ,22.7 ,32.9 ,33.3 ,32.6 ,31.8 ,33.1 ,26.3 ,31.8 ,32.7 ,31.4 ,46.1 ,,,32.7 ,32.7 ,,26.2 ,23.2 ,23.6 ,2.79 ,28.1 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.90 ,,0.02 ,,""
2015/7/19 17:00,DS,-2075 ,4 ,34.4 ,,38.1 ,,,32.1 ,4.70 ,,32.1 ,37.1 ,22.8 ,32.9 ,33.4 ,32.6 ,31.8 ,33.1 ,26.4 ,31.9 ,32.8 ,31.4 ,46.1 ,,,32.6 ,32.7 ,,26.2 ,23.2 ,23.6 ,2.79 ,28.2 ,0.02 ,0.03 ,15.37 ,-,-,498 ,0.49 ,17.34 ,2.90 ,,0.02 ,,""
2015/7/19 23:00,DS,-2075 ,4 ,34.4 ,,39.4 ,,,32.1 ,4.62 ,,32.1 ,37.1 ,22.8 ,32.9 ,33.4 ,32.6 ,31.9 ,33.2 ,26.4 ,31.9 ,32.8 ,31.4 ,46.1 ,,,32.6 ,32.7 ,,26.2 ,23.2 ,23.6 ,2.78 ,28.3 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.00 ,2.90 ,,0.02 ,,""
2015/7/20 5:00,DS,-2075 ,4 ,34.4 ,,38.5 ,,,32.1 ,4.54 ,,32.1 ,37.1 ,22.8 ,32.9 ,33.4 ,32.6 ,31.9 ,33.2 ,26.4 ,32.0 ,32.8 ,31.5 ,46.1 ,,,32.7 ,32.7 ,,26.3 ,23.3 ,23.7 ,2.76 ,28.3 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,17.44 ,2.90 ,,0.02 ,,""
2015/7/20 11:00,DS,-2075 ,4 ,34.4 ,,37.8 ,,,32.2 ,4.74 ,,32.1 ,37.1 ,22.8 ,32.9 ,33.4 ,32.7 ,31.9 ,33.2 ,26.4 ,32.0 ,32.9 ,31.5 ,46.1 ,,,32.7 ,32.8 ,,26.3 ,23.3 ,23.7 ,2.76 ,28.3 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.78 ,2.90 ,,0.02 ,,""
2015/7/20 17:00,DS,-2075 ,4 ,34.5 ,,37.6 ,,,32.2 ,4.86 ,,32.2 ,37.3 ,22.9 ,33.0 ,33.4 ,32.7 ,32.0 ,33.3 ,26.5 ,32.0 ,32.9 ,31.6 ,46.2 ,,,32.7 ,32.8 ,,26.3 ,23.3 ,23.7 ,2.75 ,28.4 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,17.72 ,2.90 ,,0.02 ,,""
2015/7/20 23:00,DS,-2076 ,4 ,34.5 ,,37.6 ,,,32.3 ,4.86 ,,32.2 ,37.2 ,22.9 ,33.0 ,33.4 ,32.7 ,32.0 ,33.3 ,26.5 ,32.0 ,32.9 ,31.5 ,46.2 ,,,32.8 ,32.9 ,,26.3 ,23.3 ,23.7 ,2.74 ,28.5 ,0.02 ,0.02 ,15.37 ,-,-,498 ,0.49 ,17.72 ,2.90 ,,0.02 ,,""
2015/7/21 5:00,DS,-2075 ,4 ,34.5 ,,35.5 ,,,32.3 ,4.92 ,,32.3 ,36.7 ,22.9 ,33.1 ,33.5 ,32.8 ,32.0 ,33.3 ,26.5 ,32.0 ,32.9 ,31.6 ,46.1 ,,,32.8 ,32.9 ,,26.3 ,23.3 ,23.7 ,2.72 ,28.5 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.90 ,,0.02 ,,""
2015/7/21 11:00,DS,-2074 ,4 ,34.5 ,,36.1 ,,,32.4 ,5.01 ,,32.3 ,37.3 ,22.9 ,33.1 ,33.5 ,32.8 ,32.0 ,33.4 ,26.6 ,32.1 ,33.0 ,31.6 ,46.1 ,,,32.9 ,32.9 ,,26.4 ,23.3 ,23.8 ,2.71 ,28.5 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.90 ,,0.02 ,,""
2015/7/21 17:00,DS,-2074 ,4 ,34.5 ,,38.2 ,,,32.5 ,5.18 ,,32.3 ,37.1 ,23.0 ,33.1 ,33.6 ,32.9 ,32.1 ,33.4 ,26.6 ,32.1 ,33.0 ,31.7 ,46.2 ,,,32.9 ,32.9 ,,26.4 ,23.3 ,23.8 ,2.71 ,28.6 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.09 ,2.89 ,,0.02 ,,""
2015/7/21 23:00,DS,-2074 ,4 ,34.6 ,,40.1 ,,,32.5 ,5.16 ,,32.4 ,37.1 ,23.0 ,33.2 ,33.6 ,32.9 ,32.2 ,33.5 ,26.6 ,32.2 ,33.1 ,31.7 ,46.2 ,,,32.8 ,33.0 ,,26.4 ,23.3 ,23.8 ,2.69 ,28.6 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.31 ,2.87 ,,0.02 ,,""
2015/7/22 5:00,DS,-2074 ,4 ,34.6 ,,42.8 ,,,32.6 ,5.14 ,,32.4 ,37.3 ,23.0 ,33.2 ,33.6 ,32.9 ,32.2 ,33.5 ,26.6 ,32.2 ,33.1 ,31.7 ,46.5 ,,,32.9 ,33.0 ,,26.4 ,23.3 ,23.8 ,2.67 ,28.5 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,17.72 ,2.87 ,,0.02 ,,""
2015/7/22 11:00,DS,-2075 ,4 ,34.6 ,,42.6 ,,,32.6 ,5.17 ,,32.4 ,38.1 ,23.1 ,33.3 ,33.6 ,32.9 ,32.2 ,33.5 ,26.6 ,32.2 ,33.1 ,31.8 ,46.7 ,,,33.0 ,33.0 ,,26.4 ,23.3 ,23.8 ,2.65 ,28.5 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.09 ,2.87 ,,0.02 ,,""
2015/7/22 17:00,DS,-2075 ,4 ,34.6 ,,37.8 ,,,32.6 ,5.55 ,,32.4 ,37.2 ,23.1 ,33.3 ,33.8 ,32.9 ,32.2 ,33.5 ,26.6 ,32.2 ,33.1 ,31.8 ,46.9 ,,,33.0 ,33.1 ,,26.4 ,23.3 ,23.8 ,2.64 ,28.5 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,17.72 ,2.87 ,,0.02 ,,""
2015/7/22 23:00,DS,-2075 ,4 ,34.7 ,,35.6 ,,,32.7 ,5.40 ,,32.5 ,37.6 ,23.1 ,33.3 ,33.7 ,33.0 ,32.3 ,33.6 ,26.7 ,32.3 ,33.2 ,31.8 ,46.9 ,,,33.1 ,33.1 ,,26.5 ,23.3 ,23.8 ,2.64 ,28.6 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.87 ,,0.02 ,,""
2015/7/23 5:00,DS,-2074 ,4 ,34.7 ,,37.8 ,,,32.8 ,5.53 ,,32.5 ,38.3 ,23.1 ,33.3 ,33.8 ,33.0 ,32.3 ,33.6 ,26.7 ,32.3 ,33.2 ,31.9 ,47.0 ,,,33.1 ,33.1 ,,26.5 ,23.3 ,23.8 ,2.63 ,28.6 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.87 ,,0.02 ,,""
2015/7/23 11:00,DS,-2074 ,4 ,34.8 ,,39.3 ,,,32.8 ,5.57 ,,32.6 ,37.6 ,23.2 ,33.4 ,33.8 ,33.1 ,32.4 ,33.7 ,26.7 ,32.4 ,33.3 ,31.9 ,47.0 ,,,33.1 ,33.2 ,,26.6 ,23.3 ,23.8 ,2.63 ,28.7 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.75 ,2.87 ,,0.02 ,,""
2015/7/23 17:00,DS,-2075 ,4 ,34.7 ,,35.7 ,,,32.9 ,5.64 ,,32.6 ,37.3 ,23.2 ,33.4 ,33.8 ,33.1 ,32.4 ,33.7 ,26.8 ,32.4 ,33.3 ,31.9 ,47.3 ,,,33.2 ,33.2 ,,26.6 ,23.3 ,23.8 ,2.62 ,28.8 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,18.94 ,2.87 ,,0.02 ,,""
2015/7/23 23:00,DS,-2075 ,4 ,34.5 ,,35.9 ,,,32.9 ,5.58 ,,32.6 ,37.6 ,23.2 ,33.5 ,33.9 ,33.2 ,32.4 ,33.8 ,26.8 ,32.5 ,33.3 ,32.0 ,47.5 ,,,33.2 ,33.3 ,,26.6 ,23.4 ,23.9 ,2.61 ,28.9 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.87 ,,0.02 ,,""
2015/7/24 5:00,DS,-2074 ,4 ,34.7 ,,35.8 ,,,33.0 ,5.57 ,,32.7 ,37.9 ,23.3 ,33.5 ,34.0 ,33.2 ,32.5 ,33.8 ,26.8 ,32.5 ,33.4 ,32.0 ,47.6 ,,,33.2 ,33.3 ,,26.6 ,23.4 ,23.9 ,2.60 ,28.9 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,17.62 ,2.87 ,,0.02 ,,""
2015/7/24 11:00,DS,-2074 ,4 ,34.8 ,,38.1 ,,,33.1 ,5.59 ,,32.6 ,37.7 ,23.3 ,33.3 ,33.9 ,33.4 ,32.7 ,34.2 ,27.3 ,32.2 ,34.0 ,32.7 ,48.4 ,,,33.3 ,33.3 ,,26.7 ,23.4 ,23.9 ,2.59 ,29.0 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,19.50 ,2.87 ,,0.02 ,,""
2015/7/24 17:00,DS,-2073 ,4 ,34.7 ,,36.0 ,,,33.1 ,5.73 ,,32.8 ,37.9 ,23.3 ,33.5 ,34.0 ,33.4 ,32.8 ,34.2 ,27.4 ,33.1 ,34.1 ,32.7 ,48.4 ,,,33.3 ,33.3 ,,26.8 ,23.5 ,24.0 ,2.59 ,29.1 ,0.01 ,0.02 ,15.37 ,-,-,498 ,0.49 ,18.09 ,2.87 ,,0.02 ,,""
2015/7/24 23:00,DS,-2073 ,4 ,34.7 ,,38.2 ,,,33.1 ,5.69 ,,32.9 ,37.7 ,23.3 ,33.6 ,34.1 ,33.4 ,32.8 ,34.3 ,27.5 ,33.1 ,34.1 ,32.7 ,48.5 ,,,33.4 ,33.4 ,,26.9 ,23.5 ,24.0 ,2.59 ,29.2 ,0.01 ,0.02 ,15.39 ,-,-,499 ,0.49 ,18.00 ,2.87 ,,0.02 ,,""
2015/7/25 5:00,DS,-2073 ,4 ,34.8 ,,38.8 ,,,33.2 ,5.85 ,,32.9 ,37.9 ,23.4 ,33.6 ,34.1 ,33.5 ,32.9 ,34.3 ,27.4 ,33.2 ,34.1 ,32.8 ,48.7 ,,,33.4 ,33.4 ,,26.9 ,23.6 ,24.0 ,2.57 ,29.3 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,17.44 ,2.87 ,,0.02 ,,""
2015/7/25 11:00,DS,-2073 ,4 ,34.9 ,,38.9 ,,,33.3 ,5.83 ,,32.9 ,40.2 ,23.4 ,33.6 ,34.1 ,33.5 ,32.8 ,34.3 ,27.5 ,33.2 ,34.2 ,32.8 ,48.8 ,,,33.4 ,33.5 ,,26.9 ,23.6 ,24.0 ,2.56 ,29.4 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,20.63 ,2.87 ,,0.02 ,,""
2015/7/25 17:00,DS,-2073 ,4 ,34.9 ,,43.6 ,,,33.4 ,5.72 ,,33.0 ,39.3 ,23.4 ,33.7 ,34.0 ,33.5 ,32.8 ,34.3 ,27.7 ,33.2 ,34.4 ,32.8 ,48.9 ,,,33.5 ,33.5 ,,26.9 ,23.6 ,24.0 ,2.56 ,29.4 ,0.00 ,0.00 ,15.37 ,-,-,498 ,0.49 ,20.53 ,2.87 ,,0.02 ,,""
2015/7/25 23:00,DS,-2073 ,4 ,34.9 ,,40.5 ,,,33.4 ,5.46 ,,33.0 ,40.8 ,23.5 ,33.7 ,34.1 ,33.6 ,32.8 ,34.3 ,27.8 ,33.3 ,34.4 ,32.8 ,48.9 ,,,33.5 ,33.5 ,,26.9 ,23.6 ,24.0 ,2.54 ,29.5 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.87 ,,0.02 ,,""
2015/7/26 5:00,DS,-2073 ,4 ,34.8 ,,39.2 ,,,33.5 ,5.34 ,,33.1 ,40.0 ,23.5 ,33.8 ,34.1 ,33.6 ,32.9 ,34.4 ,27.8 ,33.3 ,34.5 ,32.9 ,49.1 ,,,33.6 ,33.6 ,,26.9 ,23.6 ,24.0 ,2.51 ,29.4 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,18.28 ,2.87 ,,0.02 ,,""
2015/7/26 11:00,DS,-2074 ,4 ,35.0 ,,39.2 ,,,33.6 ,5.17 ,,33.1 ,40.1 ,23.5 ,33.8 ,34.2 ,33.6 ,32.8 ,34.4 ,27.9 ,33.4 ,34.6 ,32.9 ,49.1 ,,,33.6 ,33.6 ,,27.0 ,23.6 ,24.1 ,2.49 ,29.3 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,19.41 ,2.87 ,,0.02 ,,""
2015/7/26 17:00,DS,-2073 ,4 ,35.0 ,,39.6 ,,,33.6 ,5.25 ,,33.1 ,39.6 ,23.5 ,33.8 ,34.2 ,33.6 ,32.9 ,34.4 ,27.9 ,33.4 ,34.5 ,32.9 ,49.2 ,,,33.6 ,33.7 ,,27.0 ,23.6 ,24.1 ,2.47 ,29.3 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,17.91 ,2.87 ,,0.02 ,,""
2015/7/26 23:00,DS,-2073 ,4 ,35.1 ,,39.6 ,,,33.6 ,5.21 ,,33.2 ,40.3 ,23.6 ,33.9 ,34.3 ,33.7 ,32.9 ,34.5 ,27.9 ,33.4 ,34.6 ,33.0 ,49.1 ,,,33.7 ,33.7 ,,27.0 ,23.6 ,24.1 ,2.46 ,29.3 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.87 ,,0.02 ,,""
2015/7/27 5:00,DS,-2073 ,4 ,35.1 ,,36.5 ,,,33.7 ,5.26 ,,33.2 ,40.3 ,23.6 ,33.9 ,34.3 ,33.8 ,32.9 ,34.5 ,28.0 ,33.5 ,34.7 ,33.1 ,49.2 ,,,33.7 ,33.8 ,,27.0 ,23.6 ,24.1 ,2.44 ,29.3 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,19.31 ,2.87 ,,0.02 ,,""
2015/7/27 11:00,DS,-2073 ,4 ,35.2 ,,39.5 ,,,33.8 ,5.29 ,,33.1 ,40.1 ,23.7 ,33.7 ,34.0 ,33.5 ,32.6 ,34.2 ,27.6 ,33.1 ,34.2 ,32.6 ,48.8 ,,,33.8 ,33.8 ,,26.8 ,23.6 ,24.1 ,2.43 ,29.3 ,0.00 ,0.01 ,15.37 ,-,-,498 ,0.49 ,20.06 ,2.87 ,,0.02 ,,""
2015/7/27 17:00,DS,-2072 ,4 ,35.2 ,,39.5 ,,,33.7 ,5.51 ,,33.3 ,40.4 ,23.7 ,34.1 ,34.3 ,33.7 ,32.9 ,34.3 ,27.6 ,33.1 ,34.3 ,32.7 ,48.7 ,,,33.8 ,33.8 ,,26.8 ,23.6 ,24.1 ,2.42 ,29.3 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,19.59 ,2.87 ,,0.02 ,,""
2015/7/27 23:00,DS,-2073 ,4 ,35.3 ,,38.6 ,,,33.8 ,5.39 ,,33.3 ,41.0 ,23.7 ,34.1 ,34.3 ,33.7 ,32.8 ,34.3 ,27.6 ,33.2 ,34.3 ,32.7 ,48.7 ,,,33.8 ,33.9 ,,26.8 ,23.6 ,24.1 ,2.41 ,29.4 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,18.66 ,2.87 ,,0.02 ,,""
2015/7/28 5:00,DS,-2072 ,4 ,35.4 ,,38.2 ,,,33.8 ,5.40 ,,33.3 ,41.0 ,23.7 ,34.1 ,34.5 ,33.8 ,32.9 ,34.3 ,27.7 ,33.2 ,34.4 ,32.8 ,48.7 ,,,33.8 ,33.9 ,,26.8 ,23.7 ,24.1 ,2.40 ,29.4 ,0.01 ,0.01 ,15.37 ,-,-,498 ,0.49 ,18.47 ,2.87 ,,0.02 ,,""
2015/7/28 11:00,DS,-2072 ,4 ,35.4 ,,39.3 ,,,33.8 ,5.32 ,,33.4 ,40.3 ,23.8 ,34.1 ,34.4 ,33.8 ,32.9 ,34.4 ,27.6 ,33.2 ,34.4 ,32.7 ,48.7 ,,,33.9 ,33.9 ,,26.9 ,23.7 ,24.1 ,4.61 ,29.7 ,0.01 ,0.01 ,14.84 ,-,-,457 ,0.45 ,19.31 ,2.87 ,,0.02 ,,""
2015/7/28 17:00,DS,-2072 ,4 ,35.4 ,,36.6 ,,,33.8 ,5.41 ,,33.4 ,40.3 ,23.8 ,34.2 ,34.3 ,33.8 ,32.9 ,34.4 ,27.7 ,33.2 ,34.4 ,32.7 ,48.7 ,,,33.9 ,34.0 ,,27.0 ,23.6 ,24.0 ,4.65 ,30.2 ,0.01 ,0.01 ,15.39 ,-,-,499 ,0.49 ,18.09 ,2.87 ,,0.02 ,,""
2015/7/28 23:00,DS,-2071 ,4 ,35.5 ,,37.9 ,,,33.8 ,5.30 ,,33.4 ,40.5 ,23.9 ,34.2 ,34.5 ,33.8 ,32.9 ,34.4 ,27.7 ,33.2 ,34.5 ,32.8 ,48.7 ,,,34.0 ,34.0 ,,27.1 ,23.6 ,24.0 ,4.69 ,30.7 ,0.01 ,0.01 ,15.39 ,-,-,499 ,0.49 ,18.47 ,2.87 ,,0.01 ,,""
2015/7/29 5:00,DS,-2071 ,5 ,35.5 ,,36.8 ,,,33.9 ,5.35 ,,33.4 ,40.5 ,23.9 ,34.2 ,34.6 ,33.9 ,32.9 ,34.4 ,27.8 ,33.3 ,34.5 ,32.8 ,48.8 ,,,34.0 ,34.1 ,,27.3 ,23.5 ,23.9 ,4.72 ,31.3 ,0.01 ,0.01 ,15.39 ,-,-,499 ,0.49 ,19.41 ,2.87 ,,0.01 ,,""
2015/7/29 11:00,DS,-2071 ,5 ,35.5 ,,36.8 ,,,33.9 ,5.30 ,,33.5 ,40.5 ,23.9 ,34.3 ,34.6 ,33.9 ,32.9 ,34.5 ,27.9 ,33.3 ,34.6 ,32.9 ,48.7 ,,,34.0 ,34.1 ,,27.4 ,23.4 ,23.8 ,4.75 ,31.8 ,0.01 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.66 ,2.87 ,,0.01 ,,""
2015/7/29 17:00,DS,-2072 ,5 ,35.6 ,,36.7 ,,,34.0 ,5.44 ,,33.6 ,40.6 ,23.9 ,34.3 ,34.7 ,34.1 ,33.2 ,34.7 ,28.2 ,33.6 ,34.9 ,33.2 ,49.0 ,,,34.1 ,34.1 ,,27.6 ,23.4 ,23.8 ,4.77 ,32.3 ,0.01 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.75 ,2.87 ,,0.01 ,,""
2015/7/29 23:00,DS,-2071 ,5 ,35.6 ,,36.6 ,,,34.0 ,5.40 ,,33.6 ,40.6 ,24.0 ,34.4 ,34.7 ,34.1 ,33.2 ,34.7 ,28.2 ,33.6 ,34.9 ,33.1 ,48.9 ,,,34.1 ,34.2 ,,27.8 ,23.3 ,23.7 ,4.80 ,32.8 ,0.01 ,0.01 ,15.40 ,-,-,500 ,0.49 ,17.53 ,2.87 ,,0.01 ,,""
2015/7/30 5:00,DS,-2072 ,5 ,35.6 ,,36.8 ,,,34.1 ,5.34 ,,33.6 ,40.6 ,24.0 ,34.4 ,34.8 ,34.2 ,33.3 ,34.8 ,28.2 ,33.6 ,35.0 ,33.2 ,49.0 ,,,34.2 ,34.2 ,,27.9 ,23.3 ,23.7 ,4.82 ,33.3 ,0.01 ,0.01 ,15.40 ,-,-,500 ,0.49 ,19.22 ,2.87 ,,0.01 ,,""
2015/7/30 11:00,DS,-2071 ,5 ,35.6 ,,36.6 ,,,34.1 ,5.24 ,,33.6 ,40.7 ,24.0 ,34.4 ,34.7 ,34.2 ,33.3 ,34.8 ,28.3 ,33.7 ,35.0 ,33.2 ,48.7 ,,,34.2 ,34.2 ,,28.0 ,23.2 ,23.6 ,2.81 ,33.8 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.00 ,2.87 ,,0.01 ,,""
2015/7/30 17:00,DS,-2072 ,5,35.6 ,,36.6 ,,,34.1 ,5.45 ,,33.7 ,40.7 ,24.1 ,34.5 ,34.8 ,34.2 ,33.3 ,34.8 ,28.3 ,33.7 ,35.0 ,33.2 ,48.7 ,,,34.2 ,34.2 ,,28.1 ,23.2 ,23.6 ,2.58 ,33.7 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.56 ,2.87 ,,0.01 ,,""
2015/7/30 23:00,DS,-2073 ,5,35.7 ,,36.6 ,,,34.2 ,5.42 ,,33.7 ,40.7 ,24.1 ,34.5 ,34.9 ,34.3 ,33.3 ,34.9 ,28.3 ,33.8 ,35.0 ,33.3 ,49.0 ,,,34.2 ,34.3 ,,28.2 ,23.1 ,23.5 ,2.49 ,33.5 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.50 ,2.87 ,,0.01 ,,""
2015/7/31 5:00,DS,-2073 ,5,35.7 ,,36.7 ,,,34.2 ,5.40 ,,33.8 ,40.7 ,24.1 ,34.5 ,35.0 ,34.3 ,33.4 ,35.0 ,28.4 ,33.8 ,35.1 ,33.3 ,49.1 ,,,34.3 ,34.3 ,,28.2 ,23.1 ,23.5 ,2.41 ,33.1 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.75 ,2.87 ,,0.01 ,,""
2015/7/31 11:00,DS,-2071 ,5,35.8 ,,43.2 ,,,34.2 ,5.43 ,,33.8 ,40.7 ,24.2 ,34.5 ,34.8 ,34.3 ,33.4 ,34.9 ,28.3 ,33.8 ,35.1 ,33.3 ,48.8 ,,,34.3 ,34.3 ,,28.3 ,23.0 ,23.5 ,2.36 ,32.3 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,17.44 ,2.87 ,,0.01 ,,""
2015/7/31 17:00,DS,-2071 ,5,35.8 ,,58.4 ,,,34.2 ,5.64 ,,33.8 ,40.8 ,24.2 ,34.6 ,34.9 ,34.3 ,33.4 ,35.0 ,28.4 ,33.8 ,35.1 ,33.3 ,48.8 ,,,34.3 ,34.3 ,,28.4 ,23.0 ,23.5 ,2.31 ,32.0 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,17.91 ,2.87 ,,0.01 ,,""
2015/7/31 23:00,DS,-2071 ,5,35.8 ,,38.4 ,,,34.2 ,5.60 ,,33.9 ,40.6 ,24.2 ,34.6 ,35.0 ,34.4 ,33.4 ,35.0 ,28.4 ,33.8 ,35.1 ,33.4 ,48.9 ,,,34.3 ,34.4 ,,28.5 ,23.0 ,23.4 ,2.28 ,31.8 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.00 ,2.87 ,,0.01 ,,""
2015/8/1 5:00,DS,-2071 ,5,35.8 ,,46.2 ,,,34.3 ,5.67 ,,33.9 ,40.7 ,24.3 ,34.6 ,35.0 ,34.4 ,33.5 ,35.0 ,28.4 ,33.9 ,35.1 ,33.4 ,48.8 ,,,34.3 ,34.5 ,,28.5 ,22.9 ,23.4 ,2.24 ,31.7 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.28 ,2.87 ,,0.01 ,,""
2015/8/1 11:00,DS,-2072 ,5,35.8 ,,36.6 ,,,34.3 ,5.64 ,,33.9 ,40.9 ,24.3 ,34.7 ,34.9 ,34.5 ,33.5 ,35.1 ,28.4 ,33.9 ,35.2 ,33.5 ,49.0 ,,,34.4 ,34.5 ,,28.6 ,22.9 ,23.3 ,2.21 ,31.5 ,0.01 ,0.02 ,15.40 ,-,-,500 ,0.49 ,18.19 ,2.87 ,,0.01 ,,""
2015/8/1 17:00,DS,-2072 ,5,35.9 ,,37.9 ,,,34.3 ,5.83 ,,33.9 ,41.0 ,24.3 ,34.7 ,35.0 ,34.5 ,33.6 ,35.1 ,28.5 ,34.0 ,35.3 ,33.5 ,49.2 ,,,34.5 ,34.5 ,,28.7 ,22.9 ,23.3 ,2.19 ,31.4 ,0.01 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.47 ,2.87 ,,0.01 ,,""
2015/8/1 23:00,DS,-2071 ,5,36.0 ,,42.8 ,,,34.4 ,5.72 ,,34.0 ,40.9 ,24.4 ,34.8 ,35.0 ,34.5 ,33.6 ,35.2 ,28.5 ,34.0 ,35.3 ,33.5 ,49.3 ,,,34.5 ,34.5 ,,28.7 ,22.8 ,23.3 ,2.16 ,31.4 ,0.01 ,0.01 ,15.40 ,-,-,500 ,0.49 ,17.63 ,2.87 ,,0.01 ,,""
2015/8/2 5:00,DS,-2071 ,5,35.8 ,,37.0 ,,,34.4 ,5.65 ,,34.0 ,41.0 ,24.4 ,34.8 ,35.0 ,34.6 ,33.6 ,35.2 ,28.5 ,34.0 ,35.3 ,33.6 ,49.6 ,,,34.5 ,34.6 ,,28.8 ,22.8 ,23.3 ,2.13 ,31.3 ,0.01 ,0.02 ,15.43 ,-,-,502 ,0.49 ,19.03 ,2.87 ,,0.01 ,,""
2015/8/2 11:00,DS,-2072 ,5,36.0 ,,37.0 ,,,34.5 ,5.66 ,,34.0 ,41.0 ,24.5 ,34.8 ,35.1 ,34.6 ,33.6 ,35.2 ,28.5 ,34.1 ,35.4 ,33.6 ,49.3 ,,,34.5 ,34.6 ,,28.9 ,22.8 ,23.2 ,2.10 ,31.2 ,0.01 ,0.02 ,15.43 ,-,-,502 ,0.49 ,17.81 ,2.87 ,,0.01 ,,""
2015/8/2 17:00,DS,-2071 ,5,36.1 ,,36.7 ,,,34.5 ,5.85 ,,34.1 ,41.7 ,24.5 ,34.8 ,35.1 ,34.6 ,33.7 ,35.3 ,28.6 ,34.1 ,35.4 ,33.7 ,49.1 ,,,34.5 ,34.6 ,,28.9 ,22.8 ,23.2 ,2.08 ,31.1 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.81 ,2.86 ,,0.01 ,,""
2015/8/2 23:00,DS,-2071 ,5,36.1 ,,36.8 ,,,34.5 ,5.86 ,,34.1 ,41.1 ,24.5 ,34.9 ,35.2 ,34.7 ,33.7 ,35.3 ,28.6 ,34.1 ,35.5 ,33.7 ,49.1 ,,,34.6 ,34.7 ,,29.0 ,22.8 ,23.2 ,2.05 ,31.0 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.44 ,2.86 ,,0.01 ,,""
2015/8/3 5:00,DS,-2071 ,5,36.1 ,,37.0 ,,,34.6 ,5.88 ,,34.2 ,41.1 ,24.5 ,34.9 ,35.2 ,34.7 ,33.8 ,35.3 ,28.6 ,34.2 ,35.5 ,33.7 ,49.6 ,,,34.6 ,34.7 ,,29.0 ,22.8 ,23.2 ,2.02 ,30.9 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.86 ,,0.01 ,,""
2015/8/3 11:00,DS,-2071 ,5,36.2 ,,36.8 ,,,34.6 ,5.88 ,,34.2 ,41.8 ,24.6 ,35.0 ,35.2 ,34.7 ,33.8 ,35.3 ,28.6 ,34.2 ,35.5 ,33.7 ,48.3 ,,,34.7 ,34.7 ,,29.1 ,22.8 ,23.2 ,2.00 ,30.9 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,20.63 ,2.86 ,,0.01 ,,""
2015/8/3 17:00,DS,-2071 ,5,36.2 ,,37.0 ,,,34.7 ,5.74 ,,34.2 ,41.2 ,24.6 ,35.0 ,35.3 ,34.8 ,33.8 ,35.4 ,28.7 ,34.2 ,35.5 ,33.8 ,48.2 ,,,34.7 ,34.8 ,,29.1 ,22.8 ,23.1 ,2.92 ,30.8 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.84 ,2.86 ,,0.01 ,,""
2015/8/3 23:00,DS,-2070 ,5,36.2 ,,36.7 ,,,34.7 ,5.53 ,,34.3 ,41.3 ,24.7 ,35.0 ,35.3 ,34.8 ,33.8 ,35.5 ,28.7 ,34.3 ,35.6 ,33.8 ,49.0 ,,,34.8 ,34.8 ,,29.2 ,22.7 ,23.1 ,4.14 ,30.8 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.56 ,2.86 ,,0.01 ,,""
2015/8/4 5:00,DS,-2070 ,5,36.2 ,,36.8 ,,,34.8 ,5.40 ,,34.3 ,41.4 ,24.7 ,35.0 ,35.3 ,34.9 ,33.9 ,35.5 ,28.7 ,34.3 ,35.6 ,33.8 ,48.4 ,,,34.8 ,34.9 ,,29.2 ,22.7 ,23.1 ,4.12 ,30.7 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,20.06 ,2.86 ,,0.01 ,,""
2015/8/4 11:00,DS,-2070 ,5,36.3 ,,38.1 ,,,34.8 ,5.34 ,,34.3 ,41.2 ,24.7 ,35.1 ,35.4 ,34.9 ,33.9 ,35.5 ,28.8 ,34.3 ,35.6 ,33.9 ,48.0 ,,,34.8 ,34.9 ,,29.3 ,22.7 ,23.1 ,6.30 ,31.0 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,19.59 ,2.86 ,,0.01 ,,""
2015/8/4 17:00,DS,-2071 ,5 ,36.3 ,,37.1 ,,,34.8 ,5.35 ,,34.3 ,41.3 ,24.7 ,35.1 ,35.4 ,34.9 ,34.0 ,35.6 ,28.8 ,34.3 ,35.7 ,33.9 ,48.1 ,,,34.9 ,34.9 ,,29.3 ,22.7 ,23.1 ,6.34 ,31.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.69 ,2.86 ,,0.01 ,,""
2015/8/4 23:00,DS,-2070 ,5 ,36.2 ,,43.8 ,,,34.9 ,5.19 ,,34.4 ,41.4 ,24.8 ,35.2 ,35.5 ,35.0 ,34.0 ,35.6 ,28.8 ,34.4 ,35.7 ,33.9 ,48.1 ,,,34.8 ,34.9 ,,29.4 ,22.7 ,23.1 ,6.37 ,32.0 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.97 ,2.86 ,,0.01 ,,""
2015/8/5 5:00,DS,-2071 ,5 ,36.2 ,,43.4 ,,,34.9 ,5.19 ,,34.4 ,41.5 ,24.8 ,35.2 ,35.5 ,35.0 ,34.1 ,35.6 ,28.8 ,34.4 ,35.8 ,34.0 ,48.3 ,,,34.9 ,35.0 ,,29.4 ,22.6 ,23.0 ,6.39 ,32.5 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.28 ,2.86 ,,0.01 ,,""
2015/8/5 11:00,DS,-2070 ,5 ,36.2 ,,38.6 ,,,34.9 ,5.14 ,,34.4 ,41.4 ,24.9 ,35.2 ,35.5 ,35.0 ,34.0 ,35.6 ,28.9 ,34.5 ,35.8 ,34.0 ,48.1 ,,,35.0 ,35.0 ,,29.5 ,22.6 ,23.0 ,6.40 ,33.1 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.09 ,2.86 ,,0.01 ,,""
2015/8/5 17:00,DS,-2070 ,5,36.1 ,,38.2 ,,,34.9 ,5.18 ,,34.5 ,41.4 ,24.9 ,35.3 ,35.5 ,35.0 ,34.1 ,35.7 ,28.9 ,34.5 ,35.8 ,34.0 ,48.0 ,,,34.9 ,35.0 ,,29.5 ,22.6 ,23.0 ,4.21 ,33.1 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.09 ,2.86 ,,0.01 ,,""
2015/8/5 23:00,DS,-2070 ,5,36.3 ,,40.7 ,,,34.9 ,5.04 ,,34.5 ,40.5 ,24.9 ,35.3 ,35.5 ,35.1 ,34.1 ,35.7 ,29.0 ,34.5 ,35.8 ,34.0 ,48.1 ,,,35.0 ,35.0 ,,29.6 ,22.6 ,23.0 ,4.15 ,33.0 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,17.81 ,2.86 ,,0.01 ,,""
2015/8/6 5:00,DS,-2070 ,5,36.3 ,,41.0 ,,,35.0 ,4.94 ,,34.5 ,41.5 ,25.0 ,35.3 ,35.6 ,35.1 ,34.1 ,35.7 ,28.9 ,34.5 ,35.8 ,34.1 ,48.0 ,,,35.0 ,35.1 ,,29.6 ,22.6 ,23.0 ,4.10 ,32.8 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.00 ,2.86 ,,0.01 ,,""
2015/8/6 11:00,DS,-2069 ,5,36.4 ,,36.8 ,,,35.1 ,4.83 ,,34.6 ,41.5 ,25.0 ,35.3 ,35.6 ,35.1 ,34.2 ,35.8 ,29.0 ,34.6 ,36.0 ,34.1 ,47.4 ,,,35.0 ,35.1 ,,29.6 ,22.6 ,23.0 ,4.06 ,32.5 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.86 ,,0.01 ,,""
2015/8/6 17:00,DS,-2071 ,5,36.5 ,,37.3 ,,,35.1 ,5.07 ,,34.6 ,40.8 ,25.0 ,35.4 ,35.8 ,35.2 ,34.2 ,35.8 ,29.1 ,34.6 ,36.0 ,34.2 ,34.0 ,,,35.1 ,35.2 ,,29.7 ,22.6 ,23.0 ,4.03 ,32.3 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.63 ,2.86 ,,0.01 ,,""
2015/8/6 23:00,DS,-2070 ,5,36.5 ,,36.8 ,,,35.2 ,5.00 ,,34.7 ,42.2 ,25.1 ,35.5 ,35.8 ,35.2 ,34.2 ,35.8 ,29.1 ,34.6 ,36.0 ,34.2 ,34.0 ,,,35.2 ,35.3 ,,29.7 ,22.6 ,23.0 ,4.00 ,32.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.86 ,,0.01 ,,""
2015/8/7 5:00,DS,-2069 ,5,36.8 ,,46.4 ,,,35.2 ,4.93 ,,34.7 ,36.1 ,25.1 ,35.5 ,35.8 ,35.3 ,34.3 ,35.9 ,29.1 ,34.7 ,36.0 ,34.2 ,34.1 ,,,35.2 ,35.2 ,,29.7 ,22.6 ,23.0 ,3.96 ,32.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.34 ,2.86 ,,0.01 ,,""
2015/8/7 11:00,DS,-2069 ,5,36.7 ,,46.1 ,,,35.3 ,4.98 ,,34.7 ,41.1 ,25.1 ,35.4 ,35.8 ,35.3 ,34.3 ,35.9 ,29.2 ,34.7 ,36.1 ,34.3 ,34.2 ,,,35.2 ,35.2 ,,29.8 ,22.6 ,23.0 ,3.94 ,31.9 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,16.97 ,2.86 ,,0.01 ,,""
2015/8/7 17:00,DS,-2069 ,5,36.9 ,,37.1 ,,,35.3 ,5.14 ,,34.8 ,41.0 ,25.2 ,35.6 ,35.9 ,35.4 ,34.4 ,36.0 ,29.2 ,34.8 ,36.2 ,34.3 ,34.1 ,,,35.3 ,35.3 ,,29.8 ,22.5 ,23.0 ,3.91 ,31.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.47 ,2.86 ,,0.01 ,,""
2015/8/7 23:00,DS,-2069 ,5,37.0 ,,41.3 ,,,35.4 ,4.90 ,,34.8 ,41.2 ,25.2 ,35.6 ,35.9 ,35.4 ,34.4 ,36.1 ,29.2 ,34.8 ,36.2 ,34.3 ,34.2 ,,,35.3 ,35.4 ,,29.9 ,22.6 ,23.0 ,3.88 ,31.8 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.44 ,2.86 ,,0.01 ,,""
2015/8/8 5:00,DS,-2069 ,5,37.2 ,,37.1 ,,,35.4 ,5.03 ,,34.9 ,40.8 ,25.3 ,35.6 ,35.9 ,35.5 ,34.5 ,36.1 ,29.2 ,34.9 ,36.3 ,34.4 ,34.2 ,,,35.3 ,35.4 ,,30.0 ,22.5 ,23.0 ,3.84 ,31.7 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.86 ,,0.01 ,,""
2015/8/8 11:00,DS,-2069 ,5,37.2 ,,37.0 ,,,35.4 ,5.10 ,,34.9 ,40.7 ,25.3 ,35.7 ,36.0 ,35.5 ,34.5 ,36.1 ,29.3 ,34.9 ,36.3 ,34.4 ,34.3 ,,,35.4 ,35.4 ,,30.0 ,22.5 ,23.0 ,3.81 ,31.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.91 ,2.86 ,,0.01 ,,""
2015/8/8 17:00,DS,-2069 ,5,37.2 ,,37.0 ,,,35.5 ,5.33 ,,34.9 ,42.5 ,25.3 ,35.7 ,36.0 ,35.5 ,34.5 ,36.1 ,29.4 ,34.9 ,36.3 ,34.5 ,34.3 ,,,35.4 ,35.4 ,,30.0 ,22.6 ,23.0 ,3.78 ,31.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.91 ,2.86 ,,0.01 ,,""
2015/8/8 23:00,DS,-2069 ,5,37.2 ,,43.2 ,,,35.5 ,5.34 ,,35.0 ,42.5 ,25.3 ,35.8 ,36.1 ,35.6 ,34.6 ,36.3 ,29.4 ,35.0 ,36.4 ,34.6 ,34.4 ,,,35.5 ,35.6 ,,30.1 ,22.5 ,23.0 ,3.74 ,31.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.84 ,2.86 ,,0.01 ,,""
2015/8/9 5:00,DS,-2069 ,5,37.3 ,,37.3 ,,,35.5 ,5.43 ,,35.0 ,42.4 ,25.3 ,35.8 ,36.1 ,35.6 ,34.6 ,36.2 ,29.5 ,35.0 ,36.4 ,34.6 ,34.4 ,,,35.6 ,35.6 ,,30.1 ,22.6 ,23.0 ,3.70 ,30.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.22 ,2.86 ,,0.01 ,,""
2015/8/9 11:00,DS,-2069 ,5,37.3 ,,37.9 ,,,35.5 ,5.45 ,,35.0 ,41.3 ,25.4 ,35.8 ,36.1 ,35.6 ,34.6 ,36.2 ,29.4 ,35.0 ,36.4 ,34.5 ,34.3 ,,,35.6 ,35.7 ,,30.1 ,22.6 ,23.0 ,3.67 ,30.6 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.47 ,2.86 ,,0.01 ,,""
2015/8/9 17:00,DS,-2069 ,5,37.4 ,,40.5 ,,,35.5 ,5.55 ,,35.1 ,41.0 ,25.4 ,35.9 ,36.1 ,35.6 ,34.6 ,36.3 ,29.5 ,35.0 ,36.4 ,34.6 ,34.5 ,,,35.6 ,35.6 ,,30.2 ,22.6 ,23.0 ,3.65 ,30.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.81 ,2.86 ,,0.01 ,,""
2015/8/9 23:00,DS,-2070 ,5,37.3 ,,37.2 ,,,35.5 ,5.48 ,,35.0 ,41.1 ,25.5 ,35.8 ,36.1 ,35.6 ,34.6 ,36.3 ,29.4 ,35.0 ,36.4 ,34.6 ,34.4 ,,,35.6 ,35.7 ,,30.2 ,22.6 ,23.0 ,3.64 ,30.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.91 ,2.86 ,,0.01 ,,""
2015/8/10 5:00,DS,-2069 ,5 ,37.3 ,,42.1 ,,,35.4 ,5.58 ,,35.1 ,42.7 ,25.5 ,35.9 ,36.1 ,35.7 ,34.6 ,36.3 ,29.5 ,35.1 ,36.5 ,34.6 ,34.5 ,,,35.6 ,35.6 ,,30.2 ,22.6 ,23.0 ,3.62 ,30.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.56 ,2.86 ,,0.01 ,,""
2015/8/10 11:00,DS,-2069 ,5 ,37.4 ,,42.0 ,,,35.4 ,5.53 ,,35.1 ,42.6 ,25.5 ,35.9 ,36.2 ,35.7 ,34.7 ,36.3 ,29.5 ,35.1 ,36.5 ,34.6 ,34.5 ,,,35.6 ,35.6 ,,30.3 ,22.6 ,23.0 ,3.60 ,30.4 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,20.91 ,2.86 ,,0.01 ,,""
2015/8/10 17:00,DS,-2068 ,5 ,37.2 ,,37.6 ,,,35.4 ,5.40 ,,35.1 ,42.7 ,25.6 ,35.9 ,36.2 ,35.7 ,34.7 ,36.3 ,29.5 ,35.1 ,36.5 ,34.7 ,34.5 ,,,35.7 ,35.8 ,,30.3 ,22.6 ,23.0 ,3.60 ,30.5 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,20.81 ,2.86 ,,0.01 ,,""
2015/8/10 23:00,DS,-2069 ,5 ,37.4 ,,41.8 ,,,35.4 ,5.12 ,,35.1 ,41.3 ,25.6 ,35.9 ,36.2 ,35.8 ,34.8 ,36.4 ,29.5 ,35.1 ,36.5 ,34.7 ,34.5 ,,,35.7 ,35.8 ,,30.3 ,22.6 ,23.0 ,3.60 ,30.6 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,20.16 ,2.86 ,,0.01 ,,""
2015/8/11 5:00,DS,-2069 ,5 ,37.4 ,,44.6 ,,,35.4 ,5.05 ,,35.1 ,42.7 ,25.6 ,36.0 ,36.3 ,35.8 ,34.7 ,36.4 ,29.5 ,35.2 ,36.6 ,34.7 ,34.5 ,,,35.6 ,35.7 ,,30.3 ,22.6 ,23.0 ,3.58 ,30.6 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,19.78 ,2.86 ,,0.01 ,,""
2015/8/11 11:00,DS,-2068 ,5 ,37.4 ,,37.6 ,,,35.4 ,4.86 ,,35.2 ,42.8 ,25.6 ,36.0 ,36.3 ,35.8 ,34.8 ,36.4 ,29.5 ,35.2 ,36.6 ,34.8 ,34.6 ,,,35.7 ,35.8 ,,30.4 ,22.6 ,23.0 ,3.56 ,30.6 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,19.50 ,2.86 ,,0.01 ,,""
2015/8/11 17:00,DS,-2069 ,5 ,37.4 ,,37.5 ,,,35.4 ,4.89 ,,35.2 ,42.8 ,25.7 ,36.0 ,36.4 ,35.8 ,34.7 ,36.6 ,29.0 ,35.2 ,36.9 ,34.8 ,34.6 ,,,35.8 ,35.8 ,,30.5 ,22.6 ,23.0 ,3.56 ,30.6 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.94 ,2.86 ,,0.01 ,,""
2015/8/11 23:00,DS,-2068 ,5 ,37.4 ,,37.7 ,,,35.4 ,4.67 ,,35.2 ,42.8 ,25.7 ,36.0 ,36.3 ,35.8 ,34.7 ,36.6 ,29.0 ,35.2 ,36.9 ,34.8 ,34.6 ,,,35.8 ,35.8 ,,30.5 ,22.6 ,23.1 ,3.55 ,30.7 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.66 ,2.86 ,,0.01 ,,""
2015/8/12 5:00,DS,-2068 ,5 ,37.5 ,,41.1 ,,,35.4 ,4.65 ,,35.3 ,42.7 ,25.8 ,36.0 ,36.4 ,35.9 ,34.8 ,36.6 ,29.1 ,35.3 ,36.9 ,34.8 ,34.6 ,,,35.8 ,35.9 ,,30.5 ,22.6 ,23.1 ,3.54 ,30.7 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.66 ,2.86 ,,0.01 ,,""
2015/8/12 11:00,DS,-2068 ,5 ,37.5 ,,37.7 ,,,35.4 ,4.63 ,,35.3 ,42.9 ,25.8 ,36.1 ,36.4 ,35.9 ,34.8 ,36.6 ,29.1 ,35.2 ,36.9 ,34.8 ,34.6 ,,,35.7 ,35.9 ,,30.5 ,22.6 ,23.1 ,3.52 ,30.7 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.09 ,2.86 ,,0.01 ,,""
2015/8/12 17:00,DS,-2069 ,5 ,37.5 ,,41.2 ,,,35.3 ,4.65 ,,35.3 ,42.9 ,25.7 ,36.1 ,36.4 ,35.9 ,34.8 ,36.6 ,29.1 ,35.3 ,36.9 ,34.8 ,34.6 ,,,35.8 ,35.8 ,,30.5 ,22.6 ,23.1 ,3.51 ,30.7 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,19.78 ,2.86 ,,0.01 ,,""
2015/8/12 23:00,DS,-2069 ,5 ,37.5 ,,37.6 ,,,35.4 ,4.58 ,,35.3 ,40.9 ,25.8 ,36.1 ,36.4 ,35.9 ,34.8 ,36.6 ,29.1 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.7 ,35.8 ,,30.5 ,22.7 ,23.1 ,3.48 ,30.7 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.38 ,2.86 ,,0.01 ,,""
2015/8/13 5:00,DS,-2069 ,5 ,37.6 ,,46.0 ,,,35.4 ,4.56 ,,35.3 ,43.0 ,25.8 ,36.1 ,36.5 ,35.9 ,34.8 ,36.7 ,29.1 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.5 ,22.7 ,23.1 ,3.45 ,30.6 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,19.88 ,2.86 ,,0.01 ,,""
2015/8/13 11:00,DS,-2069 ,5 ,37.4 ,,37.7 ,,,35.4 ,4.47 ,,35.4 ,43.0 ,25.8 ,36.1 ,36.5 ,36.0 ,34.9 ,36.7 ,29.1 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.8 ,35.8 ,,30.6 ,22.7 ,23.1 ,3.42 ,30.5 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,17.63 ,2.86 ,,0.01 ,,""
2015/8/13 17:00,DS,-2069 ,4 ,37.4 ,,38.8 ,,,35.3 ,4.55 ,,35.4 ,43.0 ,25.9 ,36.1 ,36.5 ,36.0 ,34.9 ,36.7 ,29.1 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.6 ,22.7 ,23.1 ,3.39 ,30.3 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,19.22 ,2.86 ,,0.01 ,,""
2015/8/13 23:00,DS,-2068 ,4 ,37.5 ,,39.6 ,,,35.3 ,4.50 ,,35.4 ,43.0 ,25.9 ,36.1 ,36.5 ,36.0 ,34.9 ,36.7 ,29.2 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.9 ,36.0 ,,30.6 ,22.7 ,23.2 ,3.37 ,30.1 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.38 ,2.86 ,,0.01 ,,""
2015/8/14 5:00,DS,-2068 ,4 ,37.6 ,,37.8 ,,,35.3 ,4.50 ,,35.4 ,40.7 ,25.9 ,36.1 ,36.5 ,36.0 ,34.9 ,36.7 ,29.1 ,35.4 ,37.0 ,35.0 ,34.7 ,,,35.9 ,36.0 ,,30.6 ,22.7 ,23.2 ,3.35 ,30.0 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.56 ,2.86 ,,0.01 ,,""
2015/8/14 11:00,DS,-2069 ,4 ,37.5 ,,37.9 ,,,35.2 ,4.39 ,,35.4 ,39.7 ,25.9 ,36.1 ,36.4 ,36.0 ,34.9 ,36.7 ,29.1 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.9 ,36.0 ,,30.6 ,22.7 ,23.2 ,3.33 ,29.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.66 ,2.86 ,,0.01 ,,""
2015/8/14 17:00,DS,-2068 ,4 ,37.5 ,,37.9 ,,,35.2 ,4.35 ,,35.4 ,39.4 ,26.0 ,36.1 ,36.5 ,36.0 ,34.9 ,36.8 ,29.2 ,35.4 ,37.1 ,35.0 ,34.8 ,,,35.9 ,35.9 ,,30.6 ,22.8 ,23.2 ,3.31 ,29.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.00 ,2.86 ,,0.01 ,,""
2015/8/14 23:00,DS,-2068 ,4 ,37.5 ,,37.9 ,,,35.2 ,4.20 ,,35.4 ,39.6 ,26.0 ,36.2 ,36.5 ,36.0 ,35.0 ,36.8 ,29.2 ,35.4 ,37.1 ,35.0 ,34.8 ,,,35.9 ,35.9 ,,30.7 ,22.8 ,23.2 ,3.30 ,29.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.47 ,2.86 ,,0.01 ,,""
2015/8/15 5:00,DS,-2068 ,4 ,37.2 ,,43.3 ,,,35.1 ,4.15 ,,35.4 ,39.7 ,26.0 ,36.2 ,36.5 ,36.0 ,34.9 ,36.8 ,29.2 ,35.4 ,37.1 ,35.0 ,34.8 ,,,35.8 ,35.9 ,,30.7 ,22.8 ,23.2 ,3.28 ,29.8 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.66 ,2.86 ,,0.01 ,,""
2015/8/15 11:00,DS,-2068 ,4 ,37.5 ,,41.5 ,,,35.0 ,4.03 ,,35.4 ,39.7 ,26.0 ,36.2 ,36.6 ,36.0 ,34.9 ,36.7 ,29.2 ,35.4 ,37.0 ,35.0 ,34.8 ,,,35.8 ,35.9 ,,30.7 ,22.8 ,23.2 ,3.26 ,29.7 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.09 ,2.86 ,,0.01 ,,""
2015/8/15 17:00,DS,-2068 ,4 ,37.5 ,,38.1 ,,,35.0 ,4.15 ,,35.4 ,39.7 ,26.0 ,36.1 ,36.6 ,36.0 ,34.9 ,36.8 ,29.2 ,35.4 ,37.1 ,35.0 ,34.8 ,,,35.8 ,35.9 ,,30.7 ,22.8 ,23.2 ,3.25 ,29.7 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.86 ,,0.01 ,,""
2015/8/15 23:00,DS,-2068 ,4 ,37.4 ,,37.9 ,,,35.0 ,3.97 ,,35.4 ,42.8 ,26.1 ,36.1 ,36.5 ,36.0 ,34.8 ,36.7 ,29.1 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.7 ,22.8 ,23.2 ,3.24 ,29.8 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.25 ,2.86 ,,0.01 ,,""
2015/8/16 5:00,DS,-2068 ,4 ,37.3 ,,43.1 ,,,34.9 ,3.99 ,,35.4 ,39.2 ,26.1 ,36.1 ,36.5 ,36.0 ,34.9 ,36.8 ,29.1 ,35.4 ,37.0 ,35.0 ,34.8 ,,,35.8 ,35.9 ,,30.8 ,22.8 ,23.3 ,3.23 ,29.8 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.06 ,2.86 ,,0.01 ,,""
2015/8/16 11:00,DS,-2068 ,4 ,37.4 ,,38.6 ,,,34.9 ,3.99 ,,35.4 ,42.9 ,26.1 ,36.1 ,36.4 ,36.0 ,34.8 ,36.7 ,29.1 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.8 ,22.8 ,23.3 ,3.22 ,29.8 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.44 ,2.86 ,,0.01 ,,""
2015/8/16 17:00,DS,-2067 ,4 ,37.4 ,,38.8 ,,,34.9 ,4.16 ,,35.4 ,37.4 ,26.1 ,36.1 ,36.5 ,36.0 ,34.9 ,36.8 ,29.0 ,35.3 ,37.0 ,35.0 ,34.7 ,,,35.8 ,35.9 ,,30.8 ,22.8 ,23.3 ,3.22 ,29.9 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.44 ,2.86 ,,0.01 ,,""
2015/8/16 23:00,DS,-2067 ,4 ,37.3 ,,38.1 ,,,34.9 ,4.14 ,,35.4 ,42.9 ,26.2 ,36.1 ,36.6 ,36.0 ,35.0 ,36.8 ,28.9 ,35.3 ,36.8 ,34.9 ,34.7 ,,,35.8 ,35.8 ,,30.8 ,22.8 ,23.3 ,3.22 ,30.0 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.16 ,2.86 ,,0.01 ,,""
2015/8/17 5:00,DS,-2068 ,4 ,37.2 ,,38.2 ,,,34.9 ,4.28 ,,35.4 ,38.5 ,26.2 ,36.1 ,36.5 ,36.0 ,35.0 ,36.8 ,28.8 ,35.3 ,36.8 ,34.9 ,34.7 ,,,35.9 ,35.9 ,,30.9 ,22.8 ,23.3 ,3.21 ,30.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.66 ,2.85 ,,0.01 ,,""
2015/8/17 11:00,DS,-2067 ,4 ,37.3 ,,38.3 ,,,34.9 ,4.34 ,,35.4 ,37.6 ,26.2 ,36.1 ,36.5 ,36.0 ,35.0 ,36.8 ,28.9 ,35.3 ,36.8 ,34.9 ,34.7 ,,,35.9 ,35.9 ,,30.9 ,22.8 ,23.3 ,3.20 ,30.2 ,0.01 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.28 ,2.85 ,,0.01 ,,""
2015/8/17 17:00,DS,-2068 ,4,37.3 ,,38.1 ,,,34.9 ,4.56 ,,35.4 ,38.8 ,26.2 ,36.1 ,36.5 ,36.0 ,34.9 ,36.8 ,28.9 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.9 ,22.8 ,23.3 ,3.19 ,30.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.28 ,2.85 ,,0.01 ,,""
2015/8/17 23:00,DS,-2067 ,4,37.2 ,,38.4 ,,,34.9 ,4.87 ,,35.4 ,38.1 ,26.2 ,36.1 ,36.4 ,36.0 ,35.0 ,36.8 ,29.0 ,35.4 ,37.0 ,35.0 ,34.8 ,,,35.8 ,35.9 ,,30.9 ,22.8 ,23.3 ,3.18 ,30.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.47 ,2.85 ,,0.01 ,,""
2015/8/18 5:00,DS,-2067 ,4,37.2 ,,46.7 ,,,35.0 ,4.79 ,,35.4 ,38.5 ,26.3 ,36.1 ,36.5 ,36.0 ,35.0 ,36.8 ,28.9 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.9 ,22.8 ,23.4 ,3.18 ,30.3 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.47 ,2.85 ,,0.01 ,,""
2015/8/18 11:00,DS,-2066 ,4,37.2 ,,42.0 ,,,35.1 ,4.73 ,,35.4 ,38.4 ,26.3 ,36.1 ,36.4 ,36.0 ,34.9 ,36.8 ,28.9 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.8 ,,30.9 ,22.8 ,23.4 ,3.16 ,30.3 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.53 ,2.85 ,,0.01 ,,""
2015/8/18 17:00,DS,-2067 ,4 ,36.9 ,,38.5 ,,,35.0 ,4.80 ,,35.4 ,38.9 ,26.3 ,36.1 ,36.5 ,36.0 ,35.0 ,36.8 ,29.0 ,35.3 ,37.0 ,35.0 ,34.7 ,,,35.8 ,35.9 ,,31.0 ,22.9 ,23.4 ,3.15 ,30.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,16.69 ,2.85 ,,0.01 ,,""
2015/8/18 23:00,DS,-2066 ,4 ,37.0 ,,38.2 ,,,34.7 ,4.64 ,,35.4 ,38.6 ,26.3 ,36.1 ,36.5 ,36.0 ,35.0 ,36.8 ,28.9 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,31.0 ,22.9 ,23.4 ,3.13 ,30.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.81 ,2.85 ,,0.01 ,,""
2015/8/19 5:00,DS,-2067 ,4 ,37.2 ,,42.0 ,,,34.7 ,4.58 ,,35.4 ,36.4 ,26.3 ,36.1 ,36.5 ,36.0 ,34.9 ,36.8 ,28.9 ,35.3 ,37.0 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,31.0 ,22.9 ,23.5 ,3.10 ,30.3 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.85 ,,0.01 ,,""
2015/8/19 11:00,DS,-2066 ,4 ,37.2 ,,42.8 ,,,34.8 ,4.55 ,,35.3 ,42.6 ,26.4 ,36.0 ,36.4 ,35.9 ,34.9 ,36.8 ,28.8 ,35.3 ,36.9 ,34.9 ,34.8 ,,,35.8 ,35.9 ,,31.0 ,22.9 ,23.5 ,3.07 ,30.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.53 ,2.85 ,,0.01 ,,""
2015/8/19 17:00,DS,-2067 ,4,37.2 ,,38.3 ,,,34.8 ,4.71 ,,35.4 ,37.1 ,26.3 ,36.1 ,36.5 ,36.0 ,35.0 ,36.9 ,28.8 ,35.3 ,36.8 ,34.9 ,34.7 ,,,35.9 ,36.0 ,,31.0 ,23.0 ,23.5 ,3.05 ,30.0 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.47 ,2.85 ,,0.01 ,,""
2015/8/19 23:00,DS,-2067 ,4,37.2 ,,39.9 ,,,34.8 ,4.66 ,,35.4 ,38.2 ,26.4 ,36.1 ,36.5 ,36.0 ,35.0 ,36.8 ,28.8 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.9 ,35.9 ,,31.0 ,23.0 ,23.5 ,3.03 ,29.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.66 ,2.85 ,,0.01 ,,""
2015/8/20 5:00,DS,-2067 ,4,37.0 ,,39.4 ,,,34.8 ,4.78 ,,35.4 ,39.7 ,26.3 ,36.1 ,36.5 ,36.0 ,35.0 ,36.8 ,28.9 ,35.3 ,36.9 ,35.0 ,34.8 ,,,35.9 ,36.0 ,,31.0 ,23.0 ,23.5 ,3.00 ,29.8 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.63 ,2.85 ,,0.01 ,,""
2015/8/20 11:00,DS,-2068 ,4,37.0 ,,44.2 ,,,34.7 ,4.82 ,,35.3 ,42.6 ,26.3 ,36.1 ,36.4 ,36.0 ,34.8 ,36.8 ,29.2 ,35.4 ,37.1 ,35.0 ,34.9 ,,,35.9 ,35.9 ,,31.0 ,23.0 ,23.5 ,2.97 ,29.7 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.38 ,2.85 ,,0.01 ,,""
2015/8/20 17:00,DS,-2068 ,4 ,37.0 ,,38.2 ,,,34.7 ,5.04 ,,35.4 ,39.2 ,26.4 ,36.1 ,36.6 ,36.1 ,34.9 ,36.8 ,29.2 ,35.4 ,37.2 ,35.0 ,34.8 ,,,35.9 ,36.0 ,,31.0 ,23.0 ,23.6 ,2.95 ,29.6 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.85 ,,0.01 ,,""
2015/8/20 23:00,DS,-2066 ,4 ,37.0 ,,38.5 ,,,34.7 ,5.02 ,,35.4 ,39.2 ,26.4 ,36.1 ,36.4 ,36.0 ,34.8 ,36.8 ,29.1 ,35.3 ,37.1 ,34.9 ,34.7 ,,,35.9 ,36.0 ,,31.0 ,23.0 ,23.6 ,2.94 ,29.6 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.13 ,2.85 ,,0.01 ,,""
2015/8/21 5:00,DS,-2067 ,4 ,37.1 ,,38.2 ,,,34.8 ,5.13 ,,35.4 ,39.0 ,26.5 ,36.1 ,36.5 ,36.0 ,34.8 ,36.8 ,29.2 ,35.3 ,37.1 ,34.9 ,34.7 ,,,35.9 ,36.0 ,,31.0 ,23.1 ,23.6 ,2.92 ,29.6 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.63 ,2.85 ,,0.01 ,,""
2015/8/21 11:00,DS,-2066 ,4 ,37.1 ,,38.5 ,,,34.9 ,5.12 ,,35.4 ,38.6 ,26.4 ,36.0 ,36.5 ,36.0 ,34.7 ,36.7 ,29.2 ,35.4 ,37.2 ,34.9 ,34.9 ,,,35.9 ,35.9 ,,31.1 ,23.1 ,23.6 ,2.91 ,29.5 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.56 ,2.85 ,,0.01 ,,""
2015/8/21 17:00,DS,-2066 ,4 ,37.0 ,,38.2 ,,,34.4 ,5.38 ,,35.5 ,39.0 ,26.5 ,36.1 ,36.5 ,36.0 ,34.8 ,36.8 ,29.2 ,35.4 ,37.2 ,35.0 ,34.8 ,,,35.9 ,36.0 ,,31.1 ,23.1 ,23.6 ,2.90 ,29.6 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.47 ,2.85 ,,0.01 ,,""
2015/8/21 23:00,DS,-2066 ,4 ,37.1 ,,38.5 ,,,34.2 ,5.51 ,,35.4 ,39.2 ,26.6 ,36.2 ,36.5 ,36.0 ,34.8 ,36.8 ,29.3 ,35.4 ,37.2 ,35.0 ,34.8 ,,,35.8 ,36.0 ,,31.1 ,23.2 ,23.7 ,2.90 ,29.7 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.25 ,2.85 ,,0.01 ,,""
2015/8/22 5:00,DS,-2066 ,5 ,37.1 ,,38.4 ,,,34.3 ,5.64 ,,35.4 ,39.7 ,26.6 ,36.2 ,36.5 ,36.0 ,34.8 ,36.8 ,29.2 ,35.4 ,37.2 ,35.0 ,34.8 ,,,35.9 ,35.9 ,,31.1 ,23.2 ,23.7 ,2.89 ,29.8 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.19 ,2.85 ,,0.01 ,,""
2015/8/22 11:00,DS,-2066 ,5 ,37.1 ,,38.3 ,,,34.3 ,5.69 ,,35.4 ,39.8 ,26.6 ,36.2 ,36.5 ,36.0 ,34.8 ,36.7 ,29.3 ,35.4 ,37.2 ,35.0 ,34.8 ,,,35.9 ,36.0 ,,31.2 ,23.2 ,23.7 ,2.89 ,29.9 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.85 ,,0.01 ,,""
2015/8/22 17:00,DS,-2066 ,5 ,37.1 ,,38.3 ,,,34.3 ,5.62 ,,35.4 ,39.0 ,26.6 ,36.1 ,36.5 ,36.0 ,34.7 ,36.7 ,29.3 ,35.3 ,37.2 ,34.9 ,34.8 ,,,35.9 ,35.9 ,,31.1 ,23.3 ,23.8 ,2.89 ,30.0 ,0.00 ,0.00 ,15.41 ,-,-,501 ,0.49 ,18.28 ,2.85 ,,0.01 ,,""
2015/8/22 23:00,DS,-2066 ,5 ,37.1 ,,38.6 ,,,34.3 ,5.40 ,,35.4 ,40.5 ,26.6 ,36.1 ,36.6 ,36.0 ,34.7 ,36.7 ,29.3 ,35.3 ,37.2 ,34.9 ,34.7 ,,,35.9 ,35.9 ,,31.1 ,23.4 ,24.0 ,2.89 ,30.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.56 ,2.85 ,,0.01 ,,""
2015/8/23 5:00,DS,-2067 ,5 ,37.0 ,,38.5 ,,,34.3 ,5.25 ,,35.4 ,39.7 ,26.6 ,36.1 ,36.6 ,36.0 ,34.7 ,36.7 ,29.3 ,35.3 ,37.2 ,35.0 ,34.8 ,,,35.9 ,35.9 ,,31.1 ,23.6 ,24.2 ,2.88 ,30.3 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.44 ,2.85 ,,0.01 ,,""
2015/8/23 11:00,DS,-2066 ,5 ,37.0 ,,42.5 ,,,34.2 ,5.14 ,,35.4 ,39.0 ,26.6 ,36.1 ,36.5 ,36.0 ,34.8 ,36.8 ,29.1 ,35.3 ,37.1 ,34.9 ,34.7 ,,,36.0 ,35.9 ,,31.0 ,23.8 ,24.4 ,2.85 ,30.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.00 ,2.85 ,,0.02 ,,""
2015/8/23 17:00,DS,-2066 ,5 ,37.0 ,,45.3 ,,,34.3 ,5.12 ,,35.4 ,39.5 ,26.7 ,36.1 ,36.4 ,36.0 ,34.9 ,36.8 ,29.0 ,35.3 ,37.0 ,34.9 ,34.6 ,,,35.9 ,35.9 ,,30.9 ,24.0 ,24.5 ,2.83 ,30.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.91 ,2.85 ,,0.02 ,,""
2015/8/23 23:00,DS,-2066 ,5 ,37.0 ,,42.5 ,,,34.2 ,5.10 ,,35.4 ,39.0 ,26.7 ,36.1 ,36.4 ,36.0 ,34.9 ,36.8 ,29.0 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.8 ,24.1 ,24.7 ,2.80 ,30.0 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.81 ,2.85 ,,0.02 ,,""
2015/8/24 5:00,DS,-2066 ,5 ,37.0 ,,43.6 ,,,34.2 ,5.08 ,,35.4 ,39.7 ,26.6 ,36.1 ,36.4 ,35.9 ,34.8 ,36.8 ,29.0 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.8 ,24.3 ,24.8 ,2.77 ,29.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.00 ,2.85 ,,0.02 ,,""
2015/8/24 11:00,DS,-2068 ,5 ,36.9 ,,38.1 ,,,34.0 ,5.04 ,,35.4 ,39.6 ,26.6 ,36.1 ,36.5 ,36.0 ,34.9 ,36.8 ,28.8 ,35.3 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.7 ,24.4 ,24.9 ,4.78 ,29.8 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.19 ,2.85 ,,0.02 ,,""
2015/8/24 17:00,DS,-2065 ,5 ,37.0 ,,38.3 ,,,33.9 ,5.01 ,,35.4 ,38.9 ,26.6 ,36.0 ,36.4 ,35.9 ,34.9 ,36.8 ,28.7 ,35.2 ,36.9 ,34.9 ,34.7 ,,,35.8 ,35.9 ,,30.7 ,24.5 ,25.1 ,2.68 ,29.6 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.25 ,2.85 ,,0.02 ,,""
2015/8/24 23:00,DS,-2068 ,5 ,36.9 ,,38.1 ,,,33.8 ,4.85 ,,35.3 ,39.0 ,26.6 ,36.0 ,36.4 ,35.9 ,34.8 ,36.8 ,28.8 ,35.2 ,36.9 ,34.9 ,34.7 ,,,35.7 ,35.8 ,,30.6 ,24.6 ,25.1 ,2.65 ,29.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.09 ,2.85 ,,0.02 ,,""
2015/8/25 5:00,DS,-2068 ,5 ,36.8 ,,38.1 ,,,33.8 ,4.79 ,,35.3 ,39.8 ,26.6 ,36.0 ,36.4 ,35.9 ,34.9 ,36.8 ,28.7 ,35.2 ,36.8 ,34.9 ,34.7 ,,,35.8 ,35.8 ,,30.6 ,24.6 ,25.2 ,2.60 ,29.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.34 ,2.85 ,,0.02 ,,""
2015/8/25 11:00,DS,-2068 ,5 ,36.8 ,,38.4 ,,,33.6 ,4.73 ,,35.3 ,39.2 ,26.6 ,36.0 ,36.2 ,35.8 ,34.9 ,36.7 ,28.5 ,35.1 ,36.6 ,34.8 ,34.3 ,,,35.7 ,35.8 ,,30.5 ,24.7 ,25.2 ,2.56 ,28.8 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,17.91 ,2.85 ,,0.02 ,,""
2015/8/25 17:00,DS,-2067 ,5 ,36.8 ,,38.3 ,,,33.5 ,4.88 ,,35.2 ,39.1 ,26.6 ,35.9 ,36.3 ,35.8 ,35.0 ,36.8 ,28.3 ,35.1 ,36.5 ,34.8 ,34.5 ,,,35.6 ,35.8 ,,30.5 ,24.6 ,25.2 ,2.51 ,28.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.38 ,2.85 ,,0.01 ,,""
2015/8/25 23:00,DS,-2068 ,5 ,36.8 ,,43.3 ,,,33.4 ,4.86 ,,35.2 ,41.5 ,26.6 ,35.9 ,36.2 ,35.7 ,34.9 ,36.8 ,28.3 ,35.1 ,36.4 ,34.7 ,34.5 ,,,35.6 ,35.8 ,,30.5 ,24.6 ,25.2 ,2.47 ,28.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.09 ,2.85 ,,0.02 ,,""
2015/8/26 5:00,DS,-2068 ,5 ,36.8 ,,38.3 ,,,33.2 ,5.05 ,,35.1 ,38.9 ,26.5 ,35.8 ,36.2 ,35.7 ,34.9 ,36.7 ,28.2 ,35.0 ,36.4 ,34.7 ,34.5 ,,,35.6 ,35.8 ,,30.5 ,24.6 ,25.2 ,2.44 ,27.9 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.22 ,2.85 ,,0.02 ,,""
2015/8/26 11:00,DS,-2067 ,5 ,36.8 ,,38.2 ,,,33.1 ,4.99 ,,35.1 ,42.7 ,26.5 ,35.8 ,36.3 ,35.7 ,34.8 ,36.7 ,28.2 ,35.0 ,36.4 ,34.7 ,34.5 ,,,35.6 ,35.7 ,,30.5 ,24.6 ,25.2 ,2.41 ,27.6 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.47 ,2.85 ,,0.02 ,,""
2015/8/26 17:00,DS,-2068 ,5 ,36.8 ,,38.5 ,,,33.0 ,5.14 ,,35.1 ,38.8 ,26.5 ,35.8 ,36.1 ,35.6 ,34.7 ,36.6 ,28.2 ,35.0 ,36.4 ,34.6 ,34.4 ,,,35.5 ,35.6 ,,30.5 ,24.6 ,25.2 ,2.40 ,27.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.85 ,,0.02 ,,""
2015/8/26 23:00,DS,-2068 ,5 ,36.8 ,,38.0 ,,,32.9 ,5.04 ,,35.0 ,38.7 ,26.5 ,35.7 ,36.0 ,35.5 ,34.7 ,36.5 ,28.0 ,34.8 ,36.2 ,34.5 ,34.3 ,,,35.4 ,35.5 ,,30.4 ,24.7 ,25.2 ,2.39 ,27.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.81 ,2.85 ,,0.02 ,,""
2015/8/27 5:00,DS,-2068 ,5 ,36.8 ,,38.2 ,,,32.9 ,5.04 ,,35.0 ,38.2 ,26.5 ,35.7 ,36.0 ,35.5 ,34.7 ,36.6 ,28.0 ,34.9 ,36.3 ,34.5 ,34.3 ,,,35.4 ,35.5 ,,30.4 ,24.7 ,25.3 ,2.37 ,27.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.66 ,2.85 ,,0.01 ,,""
2015/8/27 11:00,DS,-2069 ,4 ,36.7 ,,38.1 ,,,32.8 ,4.84 ,,34.9 ,39.1 ,26.6 ,35.6 ,36.1 ,35.4 ,34.3 ,36.3 ,28.4 ,34.8 ,36.5 ,34.5 ,39.8 ,,,35.4 ,35.4 ,,30.4 ,24.7 ,25.2 ,2.53 ,27.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,16.41 ,2.85 ,,0.01 ,,""
2015/8/27 17:00,DS,-2069 ,4 ,36.7 ,,38.3 ,,,32.7 ,4.83 ,,34.9 ,37.2 ,26.5 ,35.6 ,35.9 ,35.4 ,34.3 ,36.3 ,28.4 ,34.8 ,36.5 ,34.4 ,44.3 ,,,35.3 ,35.4 ,,30.4 ,24.6 ,25.2 ,2.53 ,27.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.63 ,2.85 ,,0.01 ,,""
2015/8/27 23:00,DS,-2069 ,4 ,36.5 ,,38.0 ,,,32.5 ,4.70 ,,34.8 ,38.7 ,26.5 ,35.5 ,35.7 ,35.3 ,34.6 ,36.4 ,27.8 ,34.7 ,36.1 ,34.4 ,47.8 ,,,35.2 ,35.3 ,,30.4 ,24.6 ,25.1 ,2.52 ,27.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.53 ,2.85 ,,0.01 ,,""
2015/8/28 5:00,DS,-2069 ,4 ,36.5 ,,37.9 ,,,32.5 ,4.73 ,,34.7 ,38.9 ,26.5 ,35.4 ,35.8 ,35.3 ,34.5 ,36.3 ,27.8 ,34.6 ,36.0 ,34.3 ,48.3 ,,,35.1 ,35.2 ,,30.4 ,24.5 ,25.1 ,2.50 ,27.3 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.91 ,2.85 ,,0.01 ,,""
2015/8/28 11:00,DS,-2070 ,4 ,36.5 ,,37.9 ,,,32.3 ,4.67 ,,34.6 ,38.4 ,26.5 ,35.4 ,35.7 ,35.2 ,34.4 ,36.3 ,27.8 ,34.6 ,35.9 ,34.2 ,48.5 ,,,35.1 ,35.1 ,,30.4 ,24.5 ,25.0 ,2.48 ,27.3 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.28 ,2.85 ,,0.01 ,,""
2015/8/28 17:00,DS,-2069 ,4 ,36.6 ,,37.9 ,,,32.2 ,4.84 ,,34.6 ,38.1 ,26.4 ,35.3 ,35.6 ,35.2 ,34.3 ,36.2 ,27.7 ,34.5 ,35.9 ,34.2 ,48.5 ,,,35.0 ,35.1 ,,30.4 ,24.4 ,25.0 ,2.47 ,27.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.53 ,2.85 ,,0.01 ,,""
2015/8/28 23:00,DS,-2071 ,4 ,36.4 ,,37.7 ,,,32.1 ,4.79 ,,34.6 ,38.4 ,26.4 ,35.2 ,35.5 ,35.1 ,34.3 ,36.1 ,27.7 ,34.5 ,35.8 ,34.2 ,48.5 ,,,35.0 ,35.0 ,,30.4 ,24.4 ,24.9 ,2.46 ,27.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,16.41 ,2.85 ,,0.01 ,,""
2015/8/29 5:00,DS,-2070 ,4 ,36.4 ,,37.8 ,,,32.0 ,4.87 ,,34.5 ,38.4 ,26.4 ,35.2 ,35.5 ,35.1 ,34.3 ,36.1 ,27.6 ,34.4 ,35.8 ,34.1 ,48.5 ,,,35.0 ,35.0 ,,30.4 ,24.4 ,24.9 ,2.44 ,27.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.85 ,,0.01 ,,""
2015/8/29 11:00,DS,-2070 ,4 ,36.3 ,,37.8 ,,,32.0 ,4.85 ,,34.5 ,39.2 ,26.4 ,35.2 ,35.5 ,35.0 ,34.2 ,36.1 ,27.6 ,34.4 ,35.7 ,34.1 ,49.4 ,,,34.9 ,35.0 ,,30.4 ,24.3 ,24.9 ,4.60 ,27.1 ,0.00 ,0.01 ,15.40 ,-,-,500 ,0.49 ,18.19 ,2.85 ,,0.01 ,,""
2015/8/29 17:00,DS,-2071 ,4 ,36.4 ,,39.8 ,,,31.9 ,4.96 ,,34.5 ,38.4 ,26.4 ,35.1 ,35.4 ,35.0 ,34.2 ,36.0 ,27.6 ,34.3 ,35.7 ,34.1 ,49.4 ,,,34.8 ,34.9 ,,30.4 ,24.3 ,24.8 ,4.59 ,27.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.53 ,2.85 ,,0.01 ,,""
2015/8/29 23:00,DS,-2069 ,4 ,36.2 ,,37.9 ,,,31.8 ,4.96 ,,34.4 ,38.3 ,26.4 ,35.0 ,35.4 ,34.9 ,34.0 ,35.9 ,27.5 ,34.2 ,35.6 ,33.9 ,49.4 ,,,34.8 ,34.9 ,,30.3 ,24.3 ,24.8 ,4.57 ,27.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.38 ,2.85 ,,0.01 ,,""
2015/8/30 5:00,DS,-2071 ,4 ,36.1 ,,40.0 ,,,31.7 ,5.05 ,,34.3 ,42.3 ,26.4 ,35.0 ,35.4 ,34.9 ,34.1 ,35.9 ,27.6 ,34.3 ,35.6 ,34.0 ,48.1 ,,,34.8 ,34.9 ,,30.4 ,24.3 ,24.8 ,4.56 ,27.0 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.85 ,,0.01 ,,""
2015/8/30 11:00,DS,-2071 ,4 ,36.1 ,,43.5 ,,,31.6 ,5.06 ,,34.3 ,38.5 ,26.3 ,35.0 ,35.4 ,34.8 ,34.0 ,35.9 ,27.6 ,34.2 ,35.6 ,33.9 ,48.1 ,,,34.7 ,34.8 ,,30.3 ,24.2 ,24.8 ,4.55 ,27.0 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.25 ,2.85 ,,0.01 ,,""
2015/8/30 17:00,DS,-2071 ,4 ,36.1 ,,39.1 ,,,31.5 ,5.18 ,,34.2 ,37.3 ,26.3 ,34.9 ,35.2 ,34.8 ,33.9 ,35.8 ,27.4 ,34.1 ,35.5 ,33.8 ,48.0 ,,,34.6 ,34.7 ,,30.3 ,24.2 ,24.8 ,4.55 ,27.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.85 ,,0.01 ,,""
2015/8/30 23:00,DS,-2071 ,4 ,36.0 ,,37.6 ,,,31.4 ,5.12 ,,34.2 ,39.0 ,26.3 ,34.9 ,35.2 ,34.7 ,33.9 ,35.8 ,27.4 ,34.1 ,35.4 ,33.8 ,47.9 ,,,34.6 ,34.6 ,,30.3 ,24.2 ,24.7 ,4.54 ,27.1 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,18.00 ,2.85 ,,0.01 ,,""
2015/8/31 5:00,DS,-2071 ,4 ,36.0 ,,38.8 ,,,31.4 ,5.13 ,,34.2 ,39.1 ,26.3 ,34.8 ,35.2 ,34.7 ,33.9 ,35.7 ,27.4 ,34.1 ,35.4 ,33.8 ,47.9 ,,,34.6 ,34.6 ,,30.3 ,24.1 ,24.7 ,4.54 ,27.2 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,19.22 ,2.84 ,,0.01 ,,""
2015/8/31 11:00,DS,-2071 ,4 ,36.0 ,,44.2 ,,,31.3 ,5.06 ,,34.1 ,37.8 ,26.3 ,34.7 ,35.1 ,34.6 ,33.8 ,35.6 ,27.4 ,34.0 ,35.3 ,33.7 ,47.5 ,,,34.5 ,34.5 ,,30.3 ,24.1 ,24.7 ,4.53 ,27.3 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.25 ,2.84 ,,0.01 ,,""
2015/8/31 17:00,DS,-2071 ,4 ,35.9 ,,44.6 ,,,31.2 ,5.14 ,,34.1 ,38.7 ,26.3 ,34.7 ,35.0 ,34.6 ,33.7 ,35.6 ,27.4 ,33.9 ,35.3 ,33.6 ,47.4 ,,,34.5 ,34.5 ,,30.3 ,24.1 ,24.6 ,4.52 ,27.4 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,15.38 ,2.84 ,,0.01 ,,""
2015/8/31 23:00,DS,-2071 ,4 ,35.8 ,,37.6 ,,,31.2 ,5.21 ,,34.1 ,37.1 ,26.3 ,34.7 ,35.0 ,34.6 ,33.6 ,35.6 ,27.4 ,33.9 ,35.3 ,33.6 ,47.7 ,,,34.5 ,34.5 ,,30.3 ,24.1 ,24.6 ,4.52 ,27.5 ,0.00 ,0.01 ,15.41 ,-,-,501 ,0.49 ,17.72 ,2.84 ,,0.01 ,,""
2015/9/1 5:00,DS,-2070 ,4 ,35.8 ,,37.4 ,,,31.1 ,5.26 ,,34.0 ,38.7 ,26.2 ,34.7 ,35.0 ,34.5 ,33.6 ,35.5 ,27.3 ,33.9 ,35.3 ,33.6 ,47.9 ,,,34.3 ,34.5 ,,30.3 ,24.1 ,24.6 ,4.51 ,27.5 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.94 ,2.84 ,,0.01 ,,""
2015/9/1 11:00,DS,-2071 ,4 ,35.7 ,,44.2 ,,,31.1 ,5.34 ,,34.0 ,37.8 ,26.2 ,34.6 ,35.0 ,34.5 ,33.6 ,35.5 ,27.3 ,33.9 ,35.2 ,33.5 ,48.2 ,,,34.4 ,34.4 ,,30.3 ,24.1 ,24.6 ,4.51 ,27.6 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.00 ,2.84 ,,0.01 ,,""
2015/9/1 17:00,DS,-2071 ,4 ,35.8 ,,37.4 ,,,31.1 ,5.60 ,,33.9 ,38.4 ,26.2 ,34.6 ,35.0 ,34.5 ,33.6 ,35.5 ,27.3 ,33.8 ,35.2 ,33.5 ,47.3 ,,,34.3 ,34.3 ,,30.3 ,24.1 ,24.6 ,4.51 ,27.7 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,17.25 ,2.84 ,,0.01 ,,""
2015/9/1 23:00,DS,-2071 ,4 ,35.6 ,,37.3 ,,,31.1 ,5.85 ,,33.9 ,38.4 ,26.2 ,34.5 ,34.9 ,34.4 ,33.5 ,35.4 ,27.3 ,33.8 ,35.2 ,33.5 ,47.4 ,,,34.3 ,34.3 ,,30.3 ,24.1 ,24.6 ,4.51 ,27.8 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,17.16 ,2.84 ,,0.01 ,,""
2015/9/2 5:00,DS,-2071 ,4 ,35.6 ,,37.2 ,,,31.2 ,6.11 ,,33.9 ,38.9 ,26.2 ,34.5 ,34.9 ,34.4 ,33.6 ,35.4 ,27.3 ,33.8 ,35.1 ,33.5 ,47.4 ,,,34.3 ,34.3 ,,30.3 ,24.0 ,24.6 ,4.51 ,28.0 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,17.44 ,2.84 ,,0.01 ,,""
2015/9/2 11:00,DS,-2071 ,4 ,35.5 ,,44.4 ,,,31.3 ,6.33 ,,33.8 ,38.2 ,26.2 ,34.5 ,34.8 ,34.5 ,33.6 ,35.5 ,27.5 ,34.0 ,35.3 ,33.6 ,47.7 ,,,34.3 ,34.3 ,,30.3 ,24.0 ,24.6 ,4.52 ,28.3 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,17.25 ,2.84 ,,0.01 ,,""
2015/9/2 17:00,DS,-2071 ,4 ,35.6 ,,37.3 ,,,31.3 ,6.21 ,,33.8 ,38.7 ,26.2 ,34.6 ,34.9 ,34.5 ,33.7 ,35.5 ,27.5 ,34.0 ,35.3 ,33.7 ,47.7 ,,,34.2 ,34.3 ,,30.3 ,24.0 ,24.6 ,4.53 ,28.5 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,19.03 ,2.84 ,,0.01 ,,""
2015/9/2 23:00,DS,-2070 ,5 ,35.6 ,,42.2 ,,,31.3 ,5.71 ,,33.8 ,38.5 ,26.2 ,34.5 ,35.0 ,34.5 ,33.6 ,35.5 ,27.5 ,34.0 ,35.3 ,33.7 ,47.8 ,,,34.2 ,34.3 ,,30.3 ,24.0 ,24.5 ,4.51 ,28.5 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,19.50 ,2.84 ,,0.01 ,,""
2015/9/3 5:00,DS,-2071 ,5 ,35.6 ,,37.6 ,,,31.4 ,5.41 ,,33.8 ,42.1 ,26.2 ,34.6 ,34.9 ,34.5 ,33.7 ,35.6 ,27.5 ,34.0 ,35.4 ,33.7 ,47.9 ,,,34.3 ,34.3 ,,30.3 ,24.0 ,24.5 ,4.49 ,28.5 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,18.28 ,2.84 ,,0.01 ,,""
2015/9/3 11:00,DS,-2071 ,5 ,35.6 ,,37.4 ,,,31.5 ,5.34 ,,33.8 ,38.8 ,26.2 ,34.5 ,34.9 ,34.5 ,33.6 ,35.6 ,27.5 ,34.0 ,35.3 ,33.7 ,47.9 ,,,34.3 ,34.3 ,,30.3 ,24.0 ,24.5 ,4.47 ,28.5 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,18.94 ,2.84 ,,0.01 ,,""
2015/9/3 17:00,DS,-2071 ,5 ,35.6 ,,37.1 ,,,31.6 ,5.46 ,,33.9 ,37.8 ,26.1 ,34.5 ,34.9 ,34.5 ,33.6 ,35.6 ,27.5 ,34.0 ,35.4 ,33.7 ,48.0 ,,,34.3 ,34.3 ,,30.3 ,24.0 ,24.5 ,4.46 ,28.4 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,20.53 ,2.84 ,,0.01 ,,""
2015/9/3 23:00,DS,-2071 ,5 ,35.7 ,,37.4 ,,,31.7 ,5.51 ,,33.8 ,42.0 ,26.2 ,34.5 ,35.0 ,34.5 ,33.6 ,35.6 ,27.5 ,34.0 ,35.4 ,33.7 ,48.1 ,,,34.3 ,34.3 ,,30.2 ,24.0 ,24.5 ,4.45 ,28.5 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,18.66 ,2.84 ,,0.01 ,,""
2015/9/4 5:00,DS,-2070 ,5 ,35.7 ,,37.4 ,,,31.8 ,5.59 ,,33.9 ,42.1 ,26.1 ,34.6 ,35.0 ,34.5 ,33.7 ,35.6 ,27.5 ,34.0 ,35.4 ,33.7 ,48.2 ,,,34.3 ,34.4 ,,30.2 ,23.9 ,24.4 ,4.43 ,28.4 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,19.50 ,2.84 ,,0.01 ,,""
2015/9/4 11:00,DS,-2071 ,5 ,35.7 ,,38.3 ,,,31.9 ,5.59 ,,33.9 ,39.0 ,26.1 ,34.5 ,35.0 ,34.5 ,33.7 ,35.6 ,27.5 ,34.0 ,35.4 ,33.8 ,48.3 ,,,34.3 ,34.3 ,,30.2 ,23.9 ,24.4 ,4.42 ,28.4 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,19.97 ,2.84 ,,0.01 ,,""
2015/9/4 17:00,DS,-2071 ,5 ,35.7 ,,43.4 ,,,32.0 ,5.49 ,,33.9 ,42.0 ,26.1 ,34.5 ,35.0 ,34.5 ,33.7 ,35.6 ,27.5 ,34.1 ,35.4 ,33.8 ,48.5 ,,,34.3 ,34.3 ,,30.2 ,23.9 ,24.4 ,4.41 ,28.4 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,17.53 ,2.84 ,,0.01 ,,""
2015/9/4 23:00,DS,-2070 ,5 ,35.8 ,,37.7 ,,,32.0 ,5.29 ,,33.9 ,38.4 ,26.1 ,34.6 ,35.0 ,34.5 ,33.7 ,35.6 ,27.6 ,34.1 ,35.4 ,33.8 ,49.1 ,,,34.3 ,34.3 ,,30.2 ,23.9 ,24.4 ,4.39 ,28.4 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.47 ,2.84 ,,0.01 ,,""
2015/9/5 5:00,DS,-2069 ,5 ,35.7 ,,37.4 ,,,32.0 ,5.14 ,,33.9 ,39.1 ,26.1 ,34.6 ,35.0 ,34.5 ,33.7 ,35.7 ,27.6 ,34.1 ,35.4 ,33.8 ,48.9 ,,,34.4 ,34.4 ,,30.2 ,23.9 ,24.4 ,4.36 ,28.3 ,0.01 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.66 ,2.84 ,,0.01 ,,""
2015/9/5 11:00,DS,-2071 ,5 ,35.8 ,,37.6 ,,,32.1 ,5.08 ,,33.9 ,39.9 ,26.1 ,34.6 ,35.1 ,34.6 ,33.8 ,35.7 ,27.6 ,34.1 ,35.4 ,33.8 ,49.4 ,,,34.4 ,34.4 ,,30.2 ,23.9 ,24.4 ,4.34 ,28.2 ,0.01 ,0.01 ,15.67 ,-,-,501 ,0.49 ,19.78 ,2.84 ,,0.01 ,,""
2015/9/5 17:00,DS,-2071 ,5 ,35.8 ,,39.3 ,,,32.1 ,5.19 ,,33.9 ,39.1 ,26.1 ,34.6 ,35.0 ,34.6 ,33.8 ,35.7 ,27.6 ,34.1 ,35.5 ,33.8 ,49.0 ,,,34.4 ,34.5 ,,30.1 ,23.9 ,24.4 ,4.33 ,28.2 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.84 ,2.84 ,,0.01 ,,""
2015/9/5 23:00,DS,-2071 ,5 ,35.8 ,,37.5 ,,,32.2 ,5.15 ,,34.0 ,38.8 ,26.1 ,34.6 ,35.1 ,34.6 ,33.8 ,35.7 ,27.6 ,34.1 ,35.5 ,33.8 ,48.6 ,,,34.4 ,34.4 ,,30.1 ,23.9 ,24.4 ,4.32 ,28.2 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.28 ,2.84 ,,0.01 ,,""
2015/9/6 5:00,DS,-2071 ,5 ,35.8 ,,37.3 ,,,32.2 ,5.25 ,,34.0 ,38.9 ,26.1 ,34.6 ,35.1 ,34.6 ,33.8 ,35.7 ,27.6 ,34.1 ,35.5 ,33.8 ,48.5 ,,,34.4 ,34.5 ,,30.1 ,23.9 ,24.4 ,4.30 ,28.1 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.19 ,2.84 ,,0.01 ,,""
2015/9/6 11:00,DS,-2071 ,5 ,35.8 ,,41.2 ,,,32.2 ,5.39 ,,34.0 ,39.1 ,26.1 ,34.6 ,35.1 ,34.6 ,33.8 ,35.7 ,27.6 ,34.1 ,35.5 ,33.8 ,49.2 ,,,34.5 ,34.5 ,,30.1 ,23.9 ,24.4 ,4.28 ,28.1 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,19.03 ,2.84 ,,0.01 ,,""
2015/9/6 17:00,DS,-2071 ,5 ,35.8 ,,37.3 ,,,32.2 ,5.49 ,,34.0 ,42.2 ,26.1 ,34.6 ,34.9 ,34.6 ,33.8 ,35.8 ,27.6 ,34.2 ,35.5 ,33.8 ,49.2 ,,,34.5 ,34.5 ,,30.1 ,23.9 ,24.4 ,4.28 ,28.1 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,20.16 ,2.84 ,,0.01 ,,""
2015/9/6 23:00,DS,-2071 ,5 ,35.9 ,,37.2 ,,,32.2 ,5.48 ,,34.0 ,39.9 ,26.1 ,34.7 ,35.0 ,34.6 ,33.8 ,35.8 ,27.6 ,34.2 ,35.5 ,33.9 ,48.8 ,,,34.5 ,34.5 ,,30.2 ,23.9 ,24.4 ,4.27 ,28.1 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,19.88 ,2.84 ,,0.01 ,,""
