,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/9/7 5:00,DS,-2071 ,5 ,35.9 ,,37.3 ,,,32.2 ,5.29 ,,34.0 ,39.6 ,26.1 ,34.6 ,35.0 ,34.6 ,33.8 ,35.8 ,27.6 ,34.2 ,35.5 ,33.9 ,49.2 ,,,34.5 ,34.4 ,,30.2 ,23.9 ,24.4 ,4.25 ,28.1 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,20.16 ,2.84 ,,0.01 ,,""
2015/9/7 11:00,DS,-2072 ,5 ,35.9 ,,37.4 ,,,32.2 ,4.90 ,,34.0 ,42.2 ,26.1 ,34.6 ,35.1 ,34.6 ,33.8 ,35.8 ,27.3 ,34.2 ,35.6 ,33.9 ,49.0 ,,,34.4 ,34.5 ,,30.2 ,23.9 ,24.4 ,4.24 ,28.1 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,20.34 ,2.84 ,,0.01 ,,""
2015/9/7 17:00,DS,-2071 ,5 ,35.8 ,,37.4 ,,,32.2 ,4.62 ,,33.9 ,39.8 ,26.1 ,34.6 ,35.0 ,34.6 ,33.7 ,35.8 ,27.2 ,34.1 ,35.6 ,33.8 ,49.3 ,,,34.4 ,34.4 ,,30.1 ,23.9 ,24.4 ,4.22 ,28.0 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.83 ,,0.01 ,,""
2015/9/7 23:00,DS,-2072 ,5 ,35.8 ,,37.4 ,,,32.2 ,4.31 ,,33.9 ,38.5 ,26.1 ,34.5 ,35.0 ,34.5 ,33.6 ,35.7 ,27.2 ,34.0 ,35.5 ,33.8 ,48.8 ,,,34.4 ,34.3 ,,30.1 ,23.9 ,24.4 ,4.20 ,27.9 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.84 ,,0.01 ,,""
2015/9/8 5:00,DS,-2072 ,5 ,35.7 ,,37.4 ,,,32.0 ,4.16 ,,33.8 ,41.8 ,26.1 ,34.5 ,34.9 ,34.4 ,33.6 ,35.6 ,27.5 ,34.0 ,35.3 ,33.7 ,49.2 ,,,34.3 ,34.3 ,,30.1 ,23.9 ,24.4 ,4.17 ,27.8 ,0.01 ,0.01 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.84 ,,0.01 ,,""
2015/9/8 11:00,DS,-2072 ,4 ,35.6 ,,37.3 ,,,31.8 ,4.00 ,,33.8 ,41.8 ,26.1 ,34.5 ,35.0 ,34.4 ,33.6 ,35.6 ,27.5 ,34.0 ,35.3 ,33.7 ,48.9 ,,,34.3 ,34.3 ,,30.1 ,23.9 ,24.4 ,4.15 ,27.7 ,0.01 ,0.01 ,15.67 ,-,-,501 ,0.49 ,20.16 ,2.84 ,,0.01 ,,""
2015/9/8 17:00,DS,-2072 ,4 ,35.7 ,,37.5 ,,,31.7 ,3.99 ,,33.8 ,41.7 ,26.0 ,34.5 ,34.9 ,34.5 ,33.6 ,35.6 ,27.4 ,34.0 ,35.4 ,33.7 ,49.6 ,,,34.3 ,34.3 ,,30.1 ,23.9 ,24.4 ,4.13 ,27.6 ,0.01 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.75 ,2.84 ,,0.01 ,,""
2015/9/8 23:00,DS,-2073 ,3 ,35.6 ,,37.2 ,,,31.7 ,4.04 ,,33.8 ,38.8 ,26.0 ,34.5 ,34.9 ,34.4 ,33.5 ,35.6 ,27.2 ,34.0 ,35.4 ,33.6 ,49.7 ,,,34.3 ,34.3 ,,30.0 ,23.9 ,24.4 ,4.11 ,27.6 ,0.01 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.56 ,2.84 ,,0.01 ,,""
2015/9/9 5:00,DS,-2072 ,3,35.6 ,,37.4 ,,,31.6 ,4.33 ,,33.8 ,39.6 ,26.0 ,34.5 ,34.8 ,34.5 ,33.5 ,35.6 ,27.0 ,33.9 ,35.3 ,33.6 ,49.3 ,,,34.2 ,34.3 ,,30.0 ,23.9 ,24.4 ,4.10 ,27.5 ,0.01 ,0.01 ,15.67 ,-,-,501 ,0.49 ,18.09 ,2.84 ,,0.01 ,,""
2015/9/9 11:00,DS,-2072 ,3,35.6 ,,37.3 ,,,31.5 ,4.45 ,,33.7 ,37.2 ,26.0 ,34.4 ,34.8 ,34.4 ,33.4 ,35.6 ,26.7 ,33.9 ,35.4 ,33.6 ,48.7 ,,,34.2 ,34.2 ,,30.0 ,23.9 ,24.4 ,4.09 ,27.5 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,17.25 ,2.84 ,,0.01 ,,""
2015/9/9 17:00,DS,-2072 ,3,35.6 ,,37.5 ,,,31.4 ,4.59 ,,33.6 ,38.7 ,26.0 ,34.3 ,34.6 ,34.3 ,33.3 ,35.6 ,26.6 ,33.8 ,35.3 ,33.5 ,50.7 ,,,34.1 ,34.1 ,,29.9 ,23.9 ,24.4 ,4.10 ,27.7 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,17.91 ,2.84 ,,0.01 ,,""
2015/9/9 23:00,DS,-2073 ,3,35.5 ,,38.8 ,,,31.1 ,4.62 ,,33.6 ,41.5 ,25.9 ,34.2 ,34.6 ,34.2 ,33.4 ,35.4 ,26.9 ,33.7 ,35.1 ,33.5 ,51.0 ,,,34.0 ,34.0 ,,29.9 ,23.9 ,24.4 ,4.10 ,27.8 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,19.59 ,2.84 ,,0.01 ,,""
2015/9/10 5:00,DS,-2071 ,3,35.5 ,,37.1 ,,,31.0 ,4.79 ,,33.5 ,38.3 ,25.9 ,34.3 ,34.6 ,34.2 ,33.3 ,35.5 ,26.4 ,33.7 ,35.1 ,33.4 ,50.0 ,,,34.0 ,34.0 ,,29.9 ,23.8 ,24.4 ,4.10 ,28.0 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,18.94 ,2.84 ,,0.01 ,,""
2015/9/10 11:00,DS,-2072 ,3,35.5 ,,37.1 ,,,30.8 ,4.84 ,,33.5 ,41.4 ,25.9 ,34.2 ,34.6 ,34.2 ,33.3 ,35.5 ,26.3 ,33.7 ,35.2 ,33.4 ,50.3 ,,,33.9 ,34.0 ,,29.9 ,23.8 ,24.4 ,4.10 ,28.1 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.91 ,2.84 ,,0.01 ,,""
2015/9/10 17:00,DS,-2072 ,3,35.5 ,,50.5 ,,,30.7 ,5.12 ,,33.5 ,41.4 ,25.9 ,34.2 ,34.6 ,34.1 ,33.2 ,35.6 ,26.2 ,33.7 ,35.2 ,33.4 ,50.5 ,,,34.0 ,34.0 ,,29.9 ,23.8 ,24.4 ,4.10 ,28.3 ,0.03 ,0.04 ,15.67 ,-,-,501 ,0.49 ,20.44 ,2.84 ,,0.01 ,,""
2015/9/10 23:00,DS,-2073 ,3,35.5 ,,37.5 ,,,30.5 ,5.28 ,,33.5 ,41.3 ,25.9 ,34.2 ,34.5 ,34.1 ,33.3 ,35.6 ,26.4 ,33.7 ,35.2 ,33.4 ,50.9 ,,,34.0 ,34.0 ,,29.8 ,23.9 ,24.4 ,4.10 ,28.4 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,21.19 ,2.84 ,,0.01 ,,""
2015/9/11 5:00,DS,-2071 ,3,35.5 ,,46.2 ,,,30.5 ,5.35 ,,33.6 ,41.4 ,25.9 ,34.2 ,34.6 ,34.1 ,33.2 ,35.6 ,26.2 ,33.7 ,35.3 ,33.4 ,51.1 ,,,33.9 ,34.0 ,,29.7 ,23.9 ,24.4 ,4.09 ,28.5 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,21.56 ,2.84 ,,0.01 ,,""
2015/9/11 11:00,DS,-2072 ,3,35.5 ,,37.4 ,,,30.4 ,5.35 ,,33.5 ,38.9 ,25.9 ,34.2 ,34.6 ,34.1 ,33.2 ,35.6 ,26.1 ,33.7 ,35.2 ,33.4 ,51.1 ,,,34.0 ,34.0 ,,29.6 ,24.0 ,24.5 ,4.06 ,28.5 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,22.22 ,2.84 ,,0.01 ,,""
2015/9/11 17:00,DS,-2071 ,5,35.5 ,,37.4 ,,,30.2 ,5.19 ,,33.5 ,38.8 ,25.9 ,34.1 ,34.5 ,34.0 ,33.2 ,35.6 ,26.2 ,33.7 ,35.2 ,33.3 ,49.9 ,,,34.0 ,34.0 ,,29.6 ,24.0 ,24.6 ,4.05 ,28.4 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.00 ,2.84 ,,0.01 ,,""
2015/9/11 23:00,DS,-2072 ,4,35.5 ,,37.2 ,,,30.2 ,4.85 ,,33.4 ,37.7 ,25.9 ,34.0 ,34.5 ,34.0 ,33.2 ,35.5 ,26.1 ,33.6 ,35.1 ,33.3 ,49.9 ,,,34.0 ,33.9 ,,29.6 ,24.1 ,24.6 ,4.03 ,28.4 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,22.22 ,2.84 ,,0.01 ,,""
2015/9/12 5:00,DS,-2072 ,4,35.4 ,,37.4 ,,,30.1 ,4.70 ,,33.4 ,37.8 ,25.8 ,34.0 ,34.5 ,34.0 ,33.1 ,35.5 ,25.8 ,33.6 ,35.1 ,33.2 ,49.9 ,,,33.8 ,33.8 ,,29.6 ,24.1 ,24.6 ,3.99 ,28.3 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,21.40 ,2.83 ,,0.01 ,,""
2015/9/12 11:00,DS,-2072 ,4,35.4 ,,37.4 ,,,29.7 ,4.70 ,,33.4 ,39.3 ,25.8 ,34.0 ,34.4 ,34.0 ,33.2 ,35.6 ,25.7 ,33.6 ,35.1 ,33.2 ,50.1 ,,,33.9 ,33.9 ,,29.5 ,24.1 ,24.6 ,3.95 ,28.1 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.02 ,2.83 ,,0.01 ,,""
2015/9/12 17:00,DS,-2072 ,4,35.3 ,,37.8 ,,,29.6 ,4.89 ,,33.4 ,37.9 ,25.8 ,34.0 ,34.4 ,33.9 ,33.2 ,35.4 ,26.2 ,33.5 ,34.8 ,33.2 ,50.2 ,,,33.8 ,33.9 ,,29.5 ,24.1 ,24.6 ,3.94 ,27.7 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.77 ,2.83 ,,0.01 ,,""
2015/9/12 23:00,DS,-2071 ,4,35.4 ,,37.8 ,,,29.7 ,4.83 ,,33.4 ,38.2 ,25.8 ,34.0 ,34.5 ,33.9 ,33.3 ,35.5 ,26.2 ,33.6 ,34.8 ,33.2 ,50.3 ,,,33.8 ,33.8 ,,29.5 ,24.1 ,24.6 ,3.93 ,27.8 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,18.93 ,2.82 ,,0.01 ,,""
2015/9/13 5:00,DS,-2071 ,4,35.3 ,,37.4 ,,,29.6 ,4.95 ,,33.4 ,38.7 ,25.8 ,34.0 ,34.5 ,33.9 ,33.3 ,35.5 ,26.1 ,33.6 ,34.8 ,33.2 ,50.4 ,,,33.8 ,33.8 ,,29.5 ,24.1 ,24.6 ,3.92 ,27.8 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.15 ,2.83 ,,0.01 ,,""
2015/9/13 11:00,DS,-2071 ,4,35.3 ,,37.5 ,,,29.6 ,4.98 ,,33.3 ,38.7 ,25.8 ,34.0 ,34.5 ,33.9 ,33.2 ,35.5 ,26.1 ,33.6 ,34.9 ,33.2 ,50.2 ,,,33.8 ,33.8 ,,29.5 ,24.1 ,24.6 ,3.91 ,27.8 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.02 ,2.83 ,,0.01 ,,""
2015/9/13 17:00,DS,-2071 ,4,35.3 ,,37.3 ,,,29.7 ,5.00 ,,33.3 ,38.1 ,25.8 ,34.0 ,34.5 ,33.9 ,33.2 ,35.6 ,25.5 ,33.6 ,35.0 ,33.2 ,50.2 ,,,33.8 ,33.8 ,,29.5 ,24.0 ,24.6 ,3.92 ,27.9 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.88 ,2.83 ,,0.01 ,,""
2015/9/13 23:00,DS,-2071 ,4,35.3 ,,37.1 ,,,29.7 ,4.61 ,,33.3 ,38.4 ,25.8 ,34.0 ,34.5 ,33.9 ,33.1 ,35.6 ,25.5 ,33.6 ,35.0 ,33.2 ,50.2 ,,,33.8 ,33.8 ,,29.5 ,24.0 ,24.6 ,3.90 ,28.0 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.80 ,2.83 ,,0.01 ,,""
2015/9/14 5:00,DS,-2071 ,4,35.3 ,,37.5 ,,,29.7 ,4.42 ,,33.4 ,38.2 ,25.8 ,34.0 ,34.5 ,33.9 ,33.2 ,35.6 ,25.5 ,33.5 ,35.0 ,33.2 ,50.3 ,,,33.7 ,33.8 ,,29.5 ,24.0 ,24.6 ,3.87 ,27.9 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.23 ,2.82 ,,0.01 ,,""
2015/9/14 11:00,DS,-2072 ,4,35.3 ,,37.2 ,,,29.8 ,4.26 ,,33.4 ,38.2 ,25.8 ,34.0 ,34.5 ,33.9 ,33.1 ,35.6 ,25.4 ,33.5 ,35.0 ,33.2 ,50.6 ,,,33.8 ,33.8 ,,29.4 ,24.0 ,24.6 ,3.84 ,27.8 ,0.03 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.64 ,2.83 ,,0.01 ,,""
2015/9/14 17:00,DS,-2071 ,4,35.2 ,,37.6 ,,,29.7 ,4.44 ,,33.3 ,38.7 ,25.8 ,34.0 ,34.5 ,33.9 ,33.1 ,35.6 ,25.4 ,33.5 ,35.0 ,33.2 ,50.9 ,,,33.8 ,33.8 ,,29.4 ,24.0 ,24.6 ,3.81 ,27.6 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.27 ,2.83 ,,0.01 ,,""
2015/9/14 23:00,DS,-2072 ,4,35.2 ,,37.3 ,,,29.8 ,4.46 ,,33.3 ,38.9 ,25.8 ,34.0 ,34.5 ,33.9 ,33.1 ,35.7 ,25.3 ,33.5 ,35.0 ,33.2 ,50.9 ,,,33.8 ,33.8 ,,29.4 ,24.0 ,24.5 ,3.79 ,27.4 ,0.03 ,0.04 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.83 ,,0.01 ,,""
2015/9/15 5:00,DS,-2073 ,4,35.2 ,,37.9 ,,,29.8 ,4.44 ,,33.3 ,38.5 ,25.8 ,34.0 ,34.5 ,33.9 ,33.3 ,35.7 ,25.2 ,33.5 ,35.0 ,33.2 ,51.3 ,,,33.8 ,33.8 ,,29.4 ,24.0 ,24.5 ,3.76 ,27.3 ,0.03 ,0.04 ,15.66 ,-,-,500 ,0.49 ,20.44 ,2.83 ,,0.01 ,,""
2015/9/15 11:00,DS,-2073 ,4,35.2 ,,37.1 ,,,29.8 ,4.50 ,,33.3 ,38.5 ,25.8 ,34.0 ,34.5 ,33.9 ,33.2 ,35.7 ,25.2 ,33.5 ,35.0 ,33.2 ,52.3 ,,,33.8 ,33.8 ,,29.4 ,24.0 ,24.5 ,3.73 ,27.0 ,0.03 ,0.04 ,15.66 ,-,-,500 ,0.49 ,20.63 ,2.83 ,,0.01 ,,""
2015/9/15 17:00,DS,-2072 ,4,35.2 ,,37.2 ,,,29.7 ,4.74 ,,33.3 ,38.4 ,25.7 ,33.9 ,34.4 ,33.9 ,33.1 ,35.6 ,25.0 ,33.4 ,34.9 ,33.1 ,50.9 ,,,33.8 ,33.7 ,,29.3 ,24.0 ,24.5 ,3.72 ,26.9 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.53 ,2.83 ,,0.01 ,,""
2015/9/15 23:00,DS,-2072 ,4,35.2 ,,52.4 ,,,29.7 ,4.72 ,,33.3 ,41.0 ,25.7 ,34.0 ,34.6 ,33.9 ,33.2 ,35.7 ,25.1 ,33.5 ,35.0 ,33.1 ,50.8 ,,,33.8 ,33.8 ,,29.3 ,24.0 ,24.6 ,3.70 ,26.9 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.83 ,,0.01 ,,""
2015/9/16 5:00,DS,-2072 ,4,35.2 ,,37.1 ,,,29.7 ,4.69 ,,33.3 ,40.6 ,25.7 ,34.0 ,34.5 ,33.9 ,33.2 ,35.6 ,25.1 ,33.5 ,34.9 ,33.1 ,51.0 ,,,33.8 ,33.8 ,,29.2 ,24.1 ,24.6 ,3.68 ,26.8 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.83 ,,0.01 ,,""
2015/9/16 11:00,DS,-2073 ,4,35.2 ,,37.4 ,,,29.8 ,4.70 ,,33.3 ,40.9 ,25.8 ,34.0 ,34.4 ,33.9 ,33.2 ,35.6 ,25.0 ,33.5 ,34.9 ,33.1 ,50.9 ,,,33.7 ,33.8 ,,29.2 ,24.1 ,24.6 ,3.66 ,26.7 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.41 ,2.83 ,,0.01 ,,""
2015/9/16 17:00,DS,-2072 ,4,35.2 ,,37.3 ,,,29.9 ,4.83 ,,33.3 ,38.1 ,25.7 ,34.0 ,34.4 ,33.8 ,33.2 ,35.6 ,25.1 ,33.4 ,34.9 ,33.1 ,50.8 ,,,33.8 ,33.8 ,,29.2 ,24.1 ,24.6 ,3.65 ,26.7 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.16 ,2.83 ,,0.01 ,,""
2015/9/16 23:00,DS,-2072 ,4,35.1 ,,45.3 ,,,30.0 ,4.83 ,,33.3 ,38.0 ,25.7 ,34.0 ,34.5 ,33.8 ,33.2 ,35.6 ,25.1 ,33.4 ,34.8 ,33.1 ,50.5 ,,,33.7 ,33.8 ,,29.1 ,24.1 ,24.6 ,3.64 ,26.6 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.82 ,,0.01 ,,""
2015/9/17 5:00,DS,-2072 ,4,35.2 ,,37.4 ,,,30.1 ,4.93 ,,33.2 ,38.4 ,25.7 ,34.0 ,34.5 ,33.9 ,33.3 ,35.6 ,25.1 ,33.4 ,34.8 ,33.1 ,50.7 ,,,33.7 ,33.7 ,,29.1 ,24.1 ,24.7 ,3.61 ,26.6 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.41 ,2.83 ,,0.01 ,,""
2015/9/17 11:00,DS,-2073 ,4,35.2 ,,51.4 ,,,30.3 ,4.89 ,,33.2 ,38.2 ,25.7 ,34.0 ,34.5 ,33.8 ,33.3 ,35.6 ,25.1 ,33.4 ,34.7 ,33.1 ,49.3 ,,,33.7 ,33.8 ,,29.1 ,24.1 ,24.7 ,3.60 ,26.5 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,21.00 ,2.82 ,,0.01 ,,""
2015/9/17 17:00,DS,-2073 ,4,35.1 ,,41.0 ,,,30.5 ,5.02 ,,33.2 ,37.7 ,25.7 ,34.0 ,34.4 ,33.9 ,33.2 ,35.5 ,25.1 ,33.4 ,34.7 ,33.1 ,49.9 ,,,33.7 ,33.7 ,,29.1 ,24.2 ,24.7 ,3.58 ,26.4 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.69 ,2.83 ,,0.01 ,,""
2015/9/17 23:00,DS,-2073 ,4,35.1 ,,38.5 ,,,30.7 ,5.08 ,,33.2 ,38.1 ,25.6 ,34.0 ,34.4 ,33.8 ,33.2 ,35.4 ,25.3 ,33.4 ,34.7 ,33.0 ,50.2 ,,,33.7 ,33.7 ,,29.0 ,24.2 ,24.8 ,3.57 ,26.4 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.63 ,2.82 ,,0.01 ,,""
2015/9/18 5:00,DS,-2073 ,4,35.1 ,,37.2 ,,,30.8 ,5.33 ,,33.2 ,38.2 ,25.6 ,33.9 ,34.3 ,33.8 ,33.2 ,35.4 ,25.3 ,33.4 ,34.7 ,33.1 ,50.0 ,,,33.6 ,33.7 ,,29.0 ,24.3 ,24.8 ,3.56 ,26.4 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,21.00 ,2.83 ,,0.01 ,,""
2015/9/18 11:00,DS,-2073 ,4,35.1 ,,37.4 ,,,30.9 ,5.16 ,,33.2 ,41.2 ,25.6 ,33.9 ,34.5 ,33.8 ,33.2 ,35.4 ,25.3 ,33.3 ,34.6 ,33.0 ,49.9 ,,,33.6 ,33.6 ,,28.9 ,24.3 ,24.9 ,3.55 ,26.4 ,0.02 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.81 ,2.83 ,,0.01 ,,""
2015/9/18 17:00,DS,-2073 ,4,35.0 ,,37.1 ,,,31.0 ,5.17 ,,33.1 ,41.3 ,25.6 ,33.8 ,34.3 ,33.7 ,33.2 ,35.2 ,25.3 ,33.2 ,34.5 ,32.9 ,49.6 ,,,33.5 ,33.6 ,,28.9 ,24.4 ,24.9 ,3.54 ,26.4 ,0.02 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.13 ,2.83 ,,0.01 ,,""
2015/9/18 23:00,DS,-2073 ,4,34.9 ,,37.2 ,,,31.0 ,5.23 ,,33.0 ,41.2 ,25.6 ,33.8 ,34.2 ,33.6 ,33.1 ,35.2 ,25.3 ,33.2 ,34.4 ,32.9 ,48.7 ,,,33.5 ,33.5 ,,28.8 ,24.4 ,25.0 ,3.55 ,26.5 ,0.02 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.16 ,2.83 ,,0.01 ,,""
2015/9/19 5:00,DS,-2073 ,4,34.9 ,,36.9 ,,,31.0 ,5.36 ,,32.9 ,38.1 ,25.6 ,33.7 ,34.1 ,33.6 ,33.1 ,35.2 ,25.2 ,33.1 ,34.3 ,32.8 ,48.6 ,,,33.4 ,33.5 ,,28.8 ,24.5 ,25.0 ,3.55 ,26.6 ,0.02 ,0.02 ,15.67 ,-,-,501 ,0.49 ,20.06 ,2.83 ,,0.01 ,,""
2015/9/19 11:00,DS,-2074 ,4,34.9 ,,37.2 ,,,31.0 ,5.38 ,,32.9 ,38.6 ,25.6 ,33.7 ,34.1 ,33.6 ,33.1 ,35.1 ,25.1 ,33.1 ,34.2 ,32.8 ,48.4 ,,,33.5 ,33.5 ,,28.8 ,24.5 ,25.0 ,3.55 ,26.8 ,0.02 ,0.03 ,15.67 ,-,-,501 ,0.49 ,19.88 ,2.83 ,,0.01 ,,""
2015/9/19 17:00,DS,-2074 ,4,34.9 ,,37.1 ,,,31.0 ,5.48 ,,32.9 ,37.9 ,25.6 ,33.7 ,34.1 ,33.6 ,33.2 ,35.2 ,25.1 ,33.1 ,34.2 ,32.8 ,48.4 ,,,33.4 ,33.4 ,,28.8 ,24.6 ,25.1 ,3.56 ,27.0 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.63 ,2.83 ,,0.01 ,,""
2015/9/19 23:00,DS,-2073 ,4,34.9 ,,37.4 ,,,31.0 ,5.33 ,,32.9 ,38.3 ,25.5 ,33.7 ,34.0 ,33.6 ,33.2 ,35.2 ,25.1 ,33.1 ,34.1 ,32.8 ,48.3 ,,,33.4 ,33.4 ,,28.8 ,24.6 ,25.1 ,3.54 ,27.0 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.25 ,2.82 ,,0.01 ,,""
2015/9/20 5:00,DS,-2074 ,4,34.9 ,,37.0 ,,,31.1 ,5.28 ,,32.9 ,41.1 ,25.5 ,33.7 ,34.0 ,33.6 ,33.4 ,35.2 ,24.9 ,33.1 ,33.9 ,32.8 ,48.3 ,,,33.4 ,33.4 ,,28.8 ,24.6 ,25.1 ,3.51 ,26.9 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.41 ,2.82 ,,0.01 ,,""
2015/9/20 11:00,DS,-2073 ,4,34.9 ,,37.0 ,,,31.1 ,5.25 ,,32.9 ,41.1 ,25.5 ,33.7 ,34.1 ,33.6 ,33.4 ,35.2 ,25.0 ,33.1 ,33.9 ,32.8 ,48.3 ,,,33.4 ,33.5 ,,28.8 ,24.6 ,25.1 ,3.49 ,26.8 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.83 ,,0.01 ,,""
2015/9/20 17:00,DS,-2073 ,4,34.9 ,,36.9 ,,,31.1 ,5.31 ,,32.9 ,38.2 ,25.5 ,33.7 ,34.0 ,33.6 ,33.4 ,35.2 ,25.1 ,33.1 ,33.9 ,32.8 ,48.4 ,,,33.4 ,33.4 ,,28.9 ,24.5 ,25.1 ,3.48 ,26.7 ,0.02 ,0.05 ,15.66 ,-,-,500 ,0.49 ,18.28 ,2.82 ,,0.01 ,,""
2015/9/20 23:00,DS,-2072 ,4,34.9 ,,43.7 ,,,31.2 ,5.20 ,,32.9 ,38.1 ,25.5 ,33.7 ,34.1 ,33.6 ,33.3 ,35.2 ,25.1 ,33.1 ,33.9 ,32.8 ,48.4 ,,,33.4 ,33.4 ,,28.9 ,24.6 ,25.1 ,3.47 ,26.7 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.88 ,2.82 ,,0.01 ,,""
2015/9/21 5:00,DS,-2073 ,4,34.9 ,,36.9 ,,,31.4 ,5.10 ,,32.9 ,41.2 ,25.5 ,33.7 ,34.0 ,33.6 ,33.3 ,35.2 ,25.1 ,33.1 ,33.9 ,32.8 ,48.4 ,,,33.5 ,33.5 ,,28.9 ,24.5 ,25.1 ,3.45 ,26.7 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.16 ,2.83 ,,0.01 ,,""
2015/9/21 11:00,DS,-2074 ,4,34.9 ,,41.8 ,,,31.4 ,5.09 ,,32.9 ,41.0 ,25.4 ,33.8 ,34.2 ,33.7 ,33.4 ,35.2 ,25.2 ,33.2 ,33.9 ,32.8 ,48.3 ,,,33.5 ,33.5 ,,28.8 ,24.5 ,25.1 ,3.42 ,26.6 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.03 ,2.83 ,,0.01 ,,""
2015/9/21 17:00,DS,-2073 ,4,34.9 ,,36.7 ,,,31.4 ,5.15 ,,32.9 ,38.1 ,25.4 ,33.8 ,34.2 ,33.7 ,33.4 ,35.2 ,25.2 ,33.2 ,33.9 ,32.9 ,48.3 ,,,33.5 ,33.5 ,,28.9 ,24.5 ,25.0 ,3.41 ,26.5 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.97 ,2.83 ,,0.01 ,,""
2015/9/21 23:00,DS,-2073 ,4,34.9 ,,42.6 ,,,31.4 ,5.08 ,,32.9 ,41.2 ,25.4 ,33.8 ,34.2 ,33.7 ,33.4 ,35.2 ,25.2 ,33.2 ,34.0 ,32.9 ,48.3 ,,,33.5 ,33.6 ,,28.9 ,24.5 ,25.0 ,3.40 ,26.5 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.44 ,2.83 ,,0.01 ,,""
2015/9/22 5:00,DS,-2074 ,4,34.9 ,,36.8 ,,,31.5 ,4.97 ,,32.9 ,37.6 ,25.4 ,33.8 ,34.2 ,33.7 ,33.4 ,35.2 ,25.2 ,33.2 ,34.0 ,32.9 ,48.3 ,,,33.5 ,33.7 ,,28.9 ,24.5 ,25.0 ,3.38 ,26.4 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.97 ,2.82 ,,0.01 ,,""
2015/9/22 11:00,DS,-2073 ,4,34.9 ,,36.5 ,,,31.5 ,5.03 ,,32.9 ,41.2 ,25.4 ,33.8 ,34.2 ,33.7 ,33.4 ,35.2 ,25.3 ,33.2 ,33.9 ,32.9 ,48.3 ,,,33.5 ,33.6 ,,28.9 ,24.4 ,25.0 ,3.35 ,26.3 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.91 ,2.83 ,,0.01 ,,""
2015/9/22 17:00,DS,-2072 ,4,34.9 ,,37.2 ,,,31.5 ,5.22 ,,33.0 ,41.3 ,25.4 ,33.8 ,34.3 ,33.7 ,33.4 ,35.2 ,25.3 ,33.2 ,34.0 ,32.9 ,48.3 ,,,33.5 ,33.5 ,,28.9 ,24.4 ,25.0 ,3.35 ,26.2 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.80 ,,0.01 ,,""
2015/9/22 23:00,DS,-2072 ,4,34.9 ,,36.6 ,,,31.5 ,5.21 ,,32.9 ,41.2 ,25.4 ,33.8 ,34.2 ,33.8 ,33.4 ,35.2 ,25.3 ,33.3 ,34.0 ,32.9 ,48.3 ,,,33.6 ,33.6 ,,28.9 ,24.4 ,25.0 ,3.33 ,26.2 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.80 ,,0.01 ,,""
2015/9/23 5:00,DS,-2073 ,4,34.9 ,,36.6 ,,,31.5 ,5.27 ,,33.0 ,41.3 ,25.4 ,33.8 ,34.2 ,33.8 ,33.4 ,35.2 ,25.3 ,33.2 ,34.0 ,32.9 ,48.2 ,,,33.5 ,33.6 ,,28.9 ,24.4 ,25.0 ,3.31 ,26.2 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.97 ,2.80 ,,0.01 ,,""
2015/9/23 11:00,DS,-2072 ,4,34.9 ,,36.6 ,,,31.5 ,5.37 ,,33.0 ,41.3 ,25.3 ,33.8 ,34.2 ,33.8 ,33.4 ,35.2 ,25.3 ,33.2 ,33.9 ,32.9 ,48.2 ,,,33.5 ,33.6 ,,28.8 ,24.4 ,25.0 ,3.28 ,26.0 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.31 ,2.80 ,,0.01 ,,""
2015/9/23 17:00,DS,-2073 ,4,34.9 ,,40.1 ,,,31.5 ,5.58 ,,33.0 ,37.8 ,25.3 ,33.8 ,34.2 ,33.8 ,33.4 ,35.2 ,25.3 ,33.2 ,34.0 ,32.9 ,48.1 ,,,33.5 ,33.6 ,,28.8 ,24.4 ,25.0 ,3.28 ,26.0 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.79 ,,0.01 ,,""
2015/9/23 23:00,DS,-2073 ,4,34.9 ,,36.1 ,,,31.5 ,5.61 ,,33.0 ,38.1 ,25.3 ,33.8 ,34.3 ,33.8 ,33.4 ,35.2 ,25.3 ,33.2 ,34.0 ,32.9 ,48.2 ,,,33.6 ,33.6 ,,28.8 ,24.4 ,25.0 ,3.27 ,26.0 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.88 ,2.80 ,,0.01 ,,""
2015/9/24 5:00,DS,-2073 ,4,34.9 ,,38.9 ,,,31.5 ,5.66 ,,33.0 ,41.1 ,25.3 ,33.8 ,34.2 ,33.7 ,33.4 ,35.2 ,25.3 ,33.2 ,34.0 ,32.9 ,48.2 ,,,33.5 ,33.6 ,,28.8 ,24.5 ,25.0 ,3.24 ,25.9 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.80 ,,0.01 ,,""
2015/9/24 11:00,DS,-2074 ,4,34.9 ,,36.2 ,,,31.4 ,5.69 ,,33.0 ,41.0 ,25.3 ,33.8 ,34.2 ,33.8 ,33.4 ,35.2 ,25.2 ,33.2 ,34.0 ,32.9 ,48.2 ,,,33.5 ,33.5 ,,28.8 ,24.6 ,25.1 ,3.22 ,25.8 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,20.25 ,2.80 ,,0.01 ,,""
2015/9/24 17:00,DS,-2074 ,4,34.9 ,,36.5 ,,,31.3 ,5.76 ,,33.0 ,37.6 ,25.3 ,33.8 ,34.2 ,33.7 ,33.4 ,35.1 ,25.6 ,33.2 ,33.9 ,32.9 ,48.2 ,,,33.5 ,33.5 ,,28.8 ,24.6 ,25.1 ,3.22 ,25.8 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.53 ,2.80 ,,0.01 ,,""
2015/9/24 23:00,DS,-2074 ,4,34.8 ,,36.5 ,,,31.3 ,5.81 ,,33.0 ,41.1 ,25.3 ,33.8 ,34.3 ,33.8 ,33.4 ,35.3 ,25.1 ,33.2 ,34.0 ,32.9 ,48.2 ,,,33.5 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.21 ,25.9 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.88 ,2.80 ,,0.01 ,,""
2015/9/25 5:00,DS,-2073 ,4,34.8 ,,36.7 ,,,31.3 ,5.76 ,,33.0 ,38.2 ,25.3 ,33.8 ,34.3 ,33.7 ,33.4 ,35.2 ,25.0 ,33.2 ,34.0 ,32.9 ,48.1 ,,,33.5 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.20 ,25.9 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.63 ,2.80 ,,0.01 ,,""
2015/9/25 11:00,DS,-2075 ,4,34.8 ,,36.6 ,,,31.3 ,5.70 ,,32.9 ,38.6 ,25.3 ,33.7 ,34.2 ,33.7 ,33.4 ,35.3 ,25.1 ,33.2 ,34.0 ,32.9 ,48.1 ,,,33.5 ,33.6 ,,28.7 ,24.6 ,25.1 ,3.19 ,25.9 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.34 ,2.80 ,,0.01 ,,""
2015/9/25 17:00,DS,-2075 ,4,34.8 ,,76.5 ,,,31.3 ,5.65 ,,33.0 ,41.0 ,25.3 ,33.7 ,34.2 ,33.7 ,33.4 ,35.2 ,25.1 ,33.2 ,33.9 ,32.9 ,48.2 ,,,33.5 ,33.6 ,,28.7 ,24.6 ,25.2 ,3.17 ,25.9 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.79 ,,0.01 ,,""
2015/9/25 23:00,DS,-2075 ,4,34.8 ,,36.6 ,,,31.2 ,5.57 ,,32.9 ,38.7 ,25.2 ,33.7 ,34.1 ,33.6 ,33.3 ,35.2 ,25.2 ,33.1 ,33.9 ,32.8 ,48.1 ,,,33.5 ,33.5 ,,28.7 ,24.6 ,25.2 ,3.16 ,25.8 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.25 ,2.80 ,,0.01 ,,""
2015/9/26 5:00,DS,-2075 ,4,34.7 ,,36.6 ,,,31.2 ,5.45 ,,32.9 ,38.1 ,25.2 ,33.7 ,34.2 ,33.7 ,33.4 ,35.2 ,25.1 ,33.1 ,33.9 ,32.8 ,48.0 ,,,33.5 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.14 ,25.7 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,20.81 ,2.80 ,,0.01 ,,""
2015/9/26 11:00,DS,-2075 ,4,34.7 ,,37.2 ,,,31.2 ,5.29 ,,32.9 ,37.0 ,25.2 ,33.7 ,34.2 ,33.6 ,33.3 ,35.1 ,25.2 ,33.1 ,33.8 ,32.8 ,48.0 ,,,33.4 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.12 ,25.7 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.80 ,,0.01 ,,""
2015/9/26 17:00,DS,-2075 ,4,34.6 ,,44.9 ,,,31.1 ,5.25 ,,32.9 ,41.2 ,25.2 ,33.7 ,34.3 ,33.6 ,33.3 ,35.0 ,25.8 ,33.1 ,33.7 ,32.8 ,47.9 ,,,33.4 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.12 ,25.7 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.31 ,2.80 ,,0.01 ,,""
2015/9/26 23:00,DS,-2075 ,5,34.7 ,,36.8 ,,,31.1 ,5.17 ,,32.9 ,41.2 ,25.2 ,33.6 ,34.1 ,33.6 ,33.3 ,35.2 ,24.9 ,33.1 ,33.9 ,32.8 ,47.8 ,,,33.4 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.12 ,25.8 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.13 ,2.80 ,,0.01 ,,""
2015/9/27 5:00,DS,-2074 ,5,34.7 ,,36.5 ,,,31.1 ,5.19 ,,32.9 ,41.3 ,25.2 ,33.6 ,34.1 ,33.6 ,33.3 ,35.2 ,24.9 ,33.1 ,33.9 ,32.8 ,47.8 ,,,33.4 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.11 ,25.9 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.31 ,2.80 ,,0.01 ,,""
2015/9/27 11:00,DS,-2075 ,5,34.6 ,,37.1 ,,,31.2 ,5.22 ,,32.9 ,37.7 ,25.2 ,33.6 ,34.1 ,33.6 ,33.3 ,34.9 ,25.7 ,33.1 ,33.7 ,32.8 ,47.8 ,,,33.4 ,33.5 ,,28.7 ,24.6 ,25.1 ,3.11 ,25.9 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.94 ,2.80 ,,0.01 ,,""
2015/9/27 17:00,DS,-2075 ,5,34.6 ,,36.8 ,,,31.0 ,5.24 ,,32.9 ,41.3 ,25.1 ,33.6 ,34.1 ,33.6 ,33.3 ,35.1 ,25.0 ,33.1 ,33.8 ,32.8 ,47.7 ,,,33.4 ,33.4 ,,28.7 ,24.6 ,25.1 ,3.11 ,26.1 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,17.53 ,2.80 ,,0.01 ,,""
2015/9/27 23:00,DS,-2075 ,5,34.5 ,,37.1 ,,,31.0 ,5.06 ,,32.8 ,36.2 ,25.1 ,33.6 ,34.0 ,33.6 ,33.1 ,35.0 ,25.1 ,33.1 ,34.0 ,32.8 ,47.7 ,,,33.4 ,33.4 ,,28.8 ,24.6 ,25.1 ,3.11 ,26.2 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.80 ,,0.01 ,,""
2015/9/28 5:00,DS,-2074 ,5,34.5 ,,43.6 ,,,31.1 ,5.03 ,,32.8 ,40.9 ,25.1 ,33.6 ,34.0 ,33.6 ,33.1 ,35.0 ,25.4 ,33.1 ,34.0 ,32.8 ,47.7 ,,,33.4 ,33.4 ,,28.8 ,24.6 ,25.1 ,3.08 ,26.2 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.80 ,,0.01 ,,""
2015/9/28 11:00,DS,-2075 ,5,34.5 ,,36.5 ,,,31.1 ,5.15 ,,32.8 ,41.1 ,25.1 ,33.6 ,34.0 ,33.6 ,33.2 ,34.9 ,25.7 ,33.0 ,33.6 ,32.7 ,47.6 ,,,33.4 ,33.4 ,,28.7 ,24.5 ,25.1 ,3.06 ,26.1 ,0.02 ,0.03 ,13.80 ,-,-,435 ,0.43 ,17.91 ,2.80 ,,0.01 ,,""
2015/9/28 17:00,DS,-2075 ,5,34.5 ,,36.9 ,,,31.1 ,5.25 ,,32.8 ,33.0 ,25.1 ,33.6 ,34.0 ,33.5 ,33.2 ,34.9 ,25.7 ,33.0 ,33.6 ,32.7 ,47.5 ,,,33.4 ,33.5 ,,28.8 ,24.5 ,25.1 ,3.06 ,26.0 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.56 ,2.80 ,,0.01 ,,""
2015/9/28 23:00,DS,-2075 ,5,34.5 ,,37.5 ,,,31.1 ,5.11 ,,32.8 ,37.6 ,25.1 ,33.6 ,34.0 ,33.5 ,33.2 ,34.9 ,25.8 ,33.0 ,33.6 ,32.7 ,47.6 ,,,33.3 ,33.5 ,,28.8 ,24.5 ,25.1 ,3.04 ,26.0 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,17.44 ,2.80 ,,0.01 ,,""
2015/9/29 5:00,DS,-2074 ,5,34.5 ,,37.0 ,,,31.1 ,5.03 ,,32.8 ,37.0 ,25.1 ,33.5 ,33.9 ,33.5 ,33.2 ,34.9 ,25.7 ,33.0 ,33.6 ,32.7 ,47.4 ,,,33.3 ,33.3 ,,28.8 ,24.5 ,25.1 ,3.01 ,26.0 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.75 ,2.80 ,,0.01 ,,""
2015/9/29 11:00,DS,-2074 ,5,34.5 ,,41.8 ,,,31.1 ,5.10 ,,32.8 ,37.5 ,25.0 ,33.6 ,34.0 ,33.5 ,31.0 ,34.0 ,28.0 ,33.0 ,36.3 ,32.7 ,47.5 ,,,33.3 ,33.3 ,,28.8 ,24.5 ,25.0 ,2.98 ,25.9 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.80 ,,0.01 ,,""
2015/9/29 17:00,DS,-2075 ,5,34.5 ,,50.8 ,,,31.0 ,5.27 ,,32.7 ,37.6 ,25.0 ,33.6 ,34.0 ,33.4 ,30.5 ,33.8 ,28.7 ,33.0 ,36.9 ,32.7 ,47.5 ,,,33.3 ,33.3 ,,28.8 ,24.5 ,25.1 ,2.96 ,25.7 ,0.03 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.80 ,,0.01 ,,""
2015/9/29 23:00,DS,-2075 ,5,34.5 ,,36.8 ,,,31.0 ,5.14 ,,32.7 ,37.6 ,25.0 ,33.5 ,33.9 ,33.4 ,30.3 ,33.7 ,29.0 ,33.0 ,37.1 ,32.7 ,47.4 ,,,33.3 ,33.3 ,,28.8 ,24.5 ,25.1 ,2.93 ,25.5 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.80 ,,0.01 ,,""
2015/9/30 5:00,DS,-2075 ,5,34.5 ,,41.3 ,,,31.0 ,5.04 ,,32.8 ,38.4 ,24.9 ,33.5 ,34.0 ,33.3 ,30.3 ,33.4 ,29.8 ,32.9 ,36.8 ,32.7 ,47.3 ,,,33.3 ,33.3 ,,28.8 ,24.5 ,25.1 ,2.88 ,25.3 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,19.31 ,2.80 ,,0.01 ,,""
2015/9/30 11:00,DS,-2075 ,5,34.5 ,,42.0 ,,,30.9 ,5.03 ,,32.7 ,38.1 ,25.0 ,33.5 ,33.9 ,33.3 ,30.0 ,33.4 ,29.8 ,32.9 ,37.1 ,32.6 ,47.3 ,,,33.3 ,33.3 ,,28.7 ,24.5 ,25.1 ,2.85 ,25.1 ,0.03 ,0.03 ,15.67 ,-,-,501 ,0.49 ,18.28 ,2.80 ,,0.01 ,,""
2015/9/30 17:00,DS,-2075 ,5,34.4 ,,36.8 ,,,30.9 ,5.30 ,,32.7 ,38.8 ,24.9 ,33.5 ,33.9 ,33.3 ,30.0 ,33.3 ,30.1 ,32.9 ,37.0 ,32.7 ,47.3 ,,,33.2 ,33.3 ,,28.8 ,24.5 ,25.1 ,2.83 ,24.7 ,0.02 ,0.03 ,15.67 ,-,-,501 ,0.49 ,18.28 ,2.80 ,,0.01 ,,""
2015/9/30 23:00,DS,-2075 ,5,34.6 ,,36.6 ,,,30.9 ,5.18 ,,32.7 ,37.8 ,24.9 ,33.5 ,33.9 ,33.3 ,29.7 ,33.3 ,30.1 ,32.9 ,37.4 ,32.6 ,47.3 ,,,33.2 ,33.3 ,,28.8 ,24.5 ,25.1 ,2.80 ,24.6 ,0.02 ,0.03 ,15.67 ,-,-,501 ,0.49 ,17.81 ,2.80 ,,0.01 ,,""
2015/10/1 5:00,DS,-2076 ,5,34.6 ,,36.7 ,,,30.8 ,5.40 ,,32.7 ,37.9 ,24.9 ,33.5 ,33.9 ,33.3 ,29.5 ,33.3 ,30.0 ,32.9 ,37.8 ,32.6 ,47.3 ,,,33.2 ,33.2 ,,28.8 ,24.5 ,25.1 ,2.78 ,24.4 ,0.02 ,0.03 ,15.67 ,-,-,501 ,0.49 ,18.09 ,2.80 ,,0.01 ,,""
2015/10/1 11:00,DS,-2075 ,5,34.5 ,,36.6 ,,,30.7 ,5.85 ,,32.7 ,41.1 ,24.9 ,33.4 ,33.9 ,33.3 ,29.4 ,33.2 ,30.0 ,32.9 ,37.8 ,32.6 ,47.2 ,,,33.2 ,33.3 ,,28.7 ,24.5 ,25.1 ,2.76 ,24.3 ,0.02 ,0.02 ,15.67 ,-,-,501 ,0.49 ,18.56 ,2.79 ,,0.01 ,,""
2015/10/1 17:00,DS,-2076 ,5,34.5 ,,36.5 ,,,30.7 ,6.42 ,,32.7 ,41.0 ,24.9 ,33.4 ,33.9 ,33.3 ,29.4 ,33.2 ,30.0 ,32.9 ,37.8 ,32.6 ,47.1 ,,,33.2 ,33.2 ,,28.8 ,24.5 ,25.1 ,2.76 ,24.3 ,0.00 ,0.01 ,15.67 ,-,-,501 ,0.49 ,20.44 ,2.79 ,,0.01 ,,""
2015/10/1 23:00,DS,-2076 ,5,34.6 ,,37.0 ,,,30.7 ,6.95 ,,32.7 ,36.7 ,24.9 ,33.4 ,33.7 ,33.2 ,29.3 ,33.1 ,30.0 ,32.9 ,37.8 ,32.6 ,47.2 ,,,33.2 ,33.3 ,,28.8 ,24.5 ,25.1 ,2.77 ,24.5 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,21.66 ,2.79 ,,0.01 ,,""
2015/10/2 5:00,DS,-2075 ,6,34.5 ,,45.6 ,,,30.8 ,6.75 ,,32.7 ,41.1 ,24.9 ,33.4 ,33.8 ,33.2 ,29.4 ,33.1 ,29.9 ,32.8 ,37.8 ,32.5 ,47.2 ,,,33.1 ,33.2 ,,28.8 ,24.6 ,25.1 ,2.78 ,24.7 ,0.00 ,0.00 ,15.67 ,-,-,501 ,0.49 ,20.16 ,2.79 ,,0.01 ,,""
2015/10/2 11:00,DS,-2075 ,6,34.5 ,,36.4 ,,,30.9 ,5.75 ,,32.6 ,36.6 ,24.9 ,33.4 ,33.9 ,33.2 ,29.4 ,33.1 ,29.6 ,32.8 ,37.8 ,32.6 ,47.3 ,,,33.1 ,33.2 ,,28.8 ,24.6 ,25.1 ,2.79 ,24.9 ,0.01 ,0.01 ,15.67 ,-,-,501 ,0.49 ,20.34 ,2.79 ,,0.01 ,,""
2015/10/2 17:00,DS,-2075 ,6,34.5 ,,36.7 ,,,31.0 ,5.13 ,,32.6 ,34.3 ,24.8 ,33.4 ,33.8 ,33.2 ,29.5 ,33.1 ,29.2 ,32.8 ,37.7 ,32.6 ,47.3 ,,,33.1 ,33.2 ,,28.8 ,24.6 ,25.1 ,2.77 ,25.0 ,0.01 ,0.02 ,15.67 ,-,-,501 ,0.49 ,20.53 ,2.79 ,,0.01 ,,""
2015/10/2 23:00,DS,-2075 ,6,34.4 ,,36.0 ,,,31.0 ,4.67 ,,32.6 ,35.6 ,24.8 ,33.4 ,33.6 ,33.2 ,29.9 ,33.1 ,29.2 ,32.8 ,37.1 ,32.5 ,47.2 ,,,33.1 ,33.2 ,,28.8 ,24.6 ,25.1 ,2.74 ,24.9 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.79 ,,0.01 ,,""
2015/10/3 5:00,DS,-2077 ,5,34.4 ,,35.8 ,,,31.0 ,4.47 ,,32.6 ,36.7 ,24.8 ,33.4 ,33.8 ,33.2 ,29.8 ,33.1 ,28.8 ,32.8 ,37.4 ,32.5 ,47.2 ,,,33.2 ,33.2 ,,28.8 ,24.6 ,25.1 ,2.71 ,24.8 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.79 ,,0.01 ,,""
2015/10/3 11:00,DS,-2075 ,5,34.4 ,,35.7 ,,,31.0 ,4.47 ,,32.6 ,36.9 ,24.8 ,33.4 ,33.9 ,33.2 ,30.0 ,33.1 ,28.9 ,32.8 ,37.0 ,32.5 ,47.2 ,,,33.2 ,33.2 ,,28.8 ,24.5 ,25.1 ,2.69 ,24.6 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.31 ,2.79 ,,0.01 ,,""
2015/10/3 17:00,DS,-2075 ,5,34.4 ,,35.8 ,,,30.9 ,4.55 ,,32.6 ,40.8 ,24.8 ,33.4 ,33.8 ,33.2 ,30.0 ,33.1 ,28.8 ,32.8 ,37.0 ,32.5 ,47.2 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.69 ,24.6 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,17.53 ,2.79 ,,0.01 ,,""
2015/10/3 23:00,DS,-2075 ,5,34.4 ,,35.8 ,,,30.9 ,4.40 ,,32.6 ,40.9 ,24.8 ,33.3 ,33.7 ,33.2 ,30.0 ,33.0 ,28.7 ,32.8 ,37.0 ,32.5 ,47.2 ,,,33.1 ,33.1 ,,28.8 ,24.5 ,25.1 ,2.68 ,24.7 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.84 ,2.79 ,,0.01 ,,""
2015/10/4 5:00,DS,-2075 ,5,34.4 ,,36.0 ,,,30.9 ,4.22 ,,32.6 ,36.8 ,24.8 ,33.4 ,33.8 ,33.1 ,30.0 ,33.0 ,28.6 ,32.8 ,37.0 ,32.5 ,47.2 ,,,33.1 ,33.2 ,,28.8 ,24.6 ,25.1 ,2.67 ,24.7 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.75 ,2.79 ,,0.01 ,,""
2015/10/4 11:00,DS,-2075 ,4,34.4 ,,36.2 ,,,31.0 ,4.05 ,,32.6 ,36.9 ,24.8 ,33.4 ,33.7 ,33.2 ,30.0 ,33.0 ,28.5 ,32.8 ,37.0 ,32.5 ,47.1 ,,,33.1 ,33.2 ,,28.8 ,24.6 ,25.1 ,2.65 ,24.6 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,18.47 ,2.79 ,,0.01 ,,""
2015/10/4 17:00,DS,-2075 ,4,34.4 ,,36.3 ,,,30.9 ,4.00 ,,32.6 ,37.6 ,24.7 ,33.3 ,33.7 ,33.1 ,30.0 ,33.0 ,28.5 ,32.8 ,37.0 ,32.5 ,47.2 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.63 ,24.6 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,16.50 ,2.79 ,,0.01 ,,""
2015/10/4 23:00,DS,-2075 ,4,34.4 ,,36.7 ,,,30.9 ,3.79 ,,32.6 ,36.2 ,24.7 ,33.4 ,33.6 ,33.2 ,30.0 ,33.0 ,28.5 ,32.8 ,37.0 ,32.5 ,47.1 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.60 ,24.5 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.75 ,2.79 ,,0.01 ,,""
2015/10/5 5:00,DS,-2076 ,4,34.4 ,,35.7 ,,,30.8 ,3.78 ,,32.6 ,40.9 ,24.7 ,33.3 ,33.7 ,33.1 ,29.7 ,33.0 ,28.1 ,32.8 ,37.5 ,32.5 ,47.1 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.56 ,24.3 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.79 ,,0.01 ,,""
2015/10/5 11:00,DS,-2077 ,4,34.3 ,,35.9 ,,,30.7 ,3.92 ,,32.5 ,40.9 ,24.7 ,33.3 ,33.8 ,33.1 ,30.0 ,33.0 ,28.5 ,32.7 ,37.0 ,32.5 ,47.1 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.53 ,24.0 ,0.02 ,0.03 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.79 ,,0.01 ,,""
2015/10/5 17:00,DS,-2076 ,4,34.3 ,,42.7 ,,,30.7 ,4.11 ,,32.4 ,37.3 ,24.7 ,33.3 ,33.7 ,33.1 ,29.9 ,32.9 ,28.4 ,32.7 ,36.9 ,32.4 ,47.1 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.51 ,23.7 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.79 ,,0.01 ,,""
2015/10/5 23:00,DS,-2075 ,4,34.3 ,,40.0 ,,,30.7 ,4.09 ,,32.5 ,40.7 ,24.7 ,33.3 ,33.6 ,33.1 ,29.7 ,32.9 ,28.1 ,32.7 ,37.4 ,32.4 ,47.1 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.49 ,23.6 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.79 ,,0.01 ,,""
2015/10/6 5:00,DS,-2077 ,3,34.3 ,,35.8 ,,,30.6 ,4.12 ,,32.4 ,37.1 ,24.6 ,33.2 ,33.6 ,33.1 ,29.6 ,32.9 ,28.0 ,32.7 ,37.4 ,32.4 ,47.0 ,,,33.1 ,33.1 ,,28.8 ,24.6 ,25.1 ,2.47 ,23.5 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.22 ,2.79 ,,0.01 ,,""
2015/10/6 11:00,DS,-2076 ,3,34.3 ,,35.6 ,,,30.6 ,4.17 ,,32.4 ,37.2 ,24.6 ,33.3 ,33.6 ,33.0 ,29.8 ,32.9 ,28.4 ,32.6 ,36.9 ,32.3 ,47.0 ,,,33.0 ,33.1 ,,28.7 ,24.6 ,25.1 ,2.45 ,23.4 ,0.02 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.21 ,2.79 ,,0.01 ,,""
2015/10/6 17:00,DS,-2077 ,3,34.0 ,,35.5 ,,,30.5 ,4.36 ,,32.4 ,40.9 ,24.6 ,33.2 ,33.6 ,33.0 ,29.6 ,32.8 ,28.1 ,32.6 ,37.2 ,32.3 ,47.0 ,,,33.0 ,33.0 ,,28.7 ,24.6 ,25.1 ,2.44 ,23.3 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.65 ,2.79 ,,0.01 ,,""
2015/10/6 23:00,DS,-2076 ,3,34.2 ,,35.5 ,,,30.4 ,4.48 ,,32.3 ,36.9 ,24.6 ,33.2 ,33.5 ,33.0 ,29.8 ,32.8 ,28.4 ,32.6 ,36.8 ,32.3 ,46.9 ,,,33.0 ,33.0 ,,28.7 ,24.6 ,25.1 ,2.43 ,23.3 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.50 ,2.79 ,,0.01 ,,""
2015/10/7 5:00,DS,-2076 ,3,34.2 ,,35.5 ,,,30.4 ,4.57 ,,32.3 ,37.1 ,24.6 ,33.1 ,33.5 ,32.9 ,29.7 ,32.7 ,28.3 ,32.6 ,36.9 ,32.3 ,46.9 ,,,32.9 ,33.0 ,,28.7 ,24.6 ,25.1 ,2.41 ,23.3 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.41 ,2.79 ,,0.01 ,,""
2015/10/7 11:00,DS,-2077 ,3,34.2 ,,35.2 ,,,30.4 ,4.65 ,,32.3 ,40.8 ,24.5 ,33.2 ,33.4 ,32.9 ,29.6 ,32.8 ,28.2 ,32.6 ,37.1 ,32.3 ,46.9 ,,,32.9 ,33.0 ,,28.7 ,24.6 ,25.1 ,2.39 ,23.1 ,0.01 ,0.02 ,15.66 ,-,-,500 ,0.49 ,19.20 ,2.79 ,,0.01 ,,""
2015/10/7 17:00,DS,-2077 ,3,34.1 ,,35.2 ,,,30.4 ,5.02 ,,32.3 ,36.9 ,24.5 ,33.1 ,33.5 ,32.9 ,29.4 ,32.7 ,28.0 ,32.5 ,37.2 ,32.2 ,46.8 ,,,32.9 ,32.9 ,,28.7 ,24.6 ,25.1 ,2.37 ,23.1 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,18.47 ,2.79 ,,0.01 ,,""
2015/10/7 23:00,DS,-2076 ,3,34.1 ,,35.3 ,,,30.3 ,5.23 ,,32.2 ,37.9 ,24.5 ,33.1 ,33.4 ,32.9 ,29.7 ,32.7 ,28.4 ,32.5 ,36.8 ,32.2 ,46.8 ,,,32.9 ,32.9 ,,28.7 ,24.6 ,25.1 ,2.36 ,22.9 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.79 ,,0.01 ,,""
2015/10/8 5:00,DS,-2076 ,4,34.1 ,,41.2 ,,,30.3 ,5.64 ,,32.2 ,37.4 ,24.1 ,33.0 ,33.4 ,32.8 ,29.4 ,32.6 ,28.0 ,32.5 ,37.2 ,32.2 ,46.7 ,,,32.8 ,32.8 ,,28.7 ,24.6 ,25.1 ,2.32 ,22.9 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,21.19 ,2.79 ,,0.01 ,,""
2015/10/8 11:00,DS,-2077 ,4,34.0 ,,35.2 ,,,30.1 ,5.96 ,,32.2 ,37.4 ,24.1 ,33.0 ,33.3 ,32.8 ,29.4 ,32.6 ,28.0 ,32.4 ,37.2 ,32.2 ,46.7 ,,,32.8 ,32.8 ,,28.7 ,24.6 ,25.1 ,2.30 ,22.7 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,19.59 ,2.79 ,,0.01 ,,""
2015/10/8 17:00,DS,-2077 ,5,33.9 ,,42.7 ,,,30.0 ,5.70 ,,32.2 ,36.5 ,24.3 ,33.0 ,33.2 ,32.7 ,29.5 ,32.5 ,28.3 ,32.4 ,36.7 ,32.1 ,46.6 ,,,32.7 ,32.7 ,,28.6 ,24.7 ,25.2 ,2.29 ,22.5 ,0.00 ,0.01 ,15.65 ,-,-,499 ,0.49 ,19.78 ,2.79 ,,0.01 ,,""
2015/10/8 23:00,DS,-2076 ,5,33.9 ,,35.2 ,,,29.9 ,5.28 ,,32.1 ,36.5 ,24.4 ,32.9 ,33.2 ,32.7 ,29.2 ,32.5 ,28.0 ,32.3 ,37.1 ,32.0 ,46.6 ,,,32.7 ,32.7 ,,28.5 ,24.8 ,25.2 ,2.27 ,22.5 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,18.38 ,2.79 ,,0.01 ,,""
2015/10/9 5:00,DS,-2076 ,5,33.9 ,,35.0 ,,,29.7 ,4.90 ,,32.0 ,36.7 ,24.4 ,32.9 ,33.4 ,32.6 ,29.4 ,32.5 ,28.2 ,32.3 ,36.7 ,32.0 ,46.5 ,,,32.7 ,32.7 ,,28.4 ,24.8 ,25.3 ,2.25 ,22.4 ,0.00 ,0.01 ,15.66 ,-,-,500 ,0.49 ,18.66 ,2.79 ,,0.01 ,,""
2015/10/9 11:00,DS,-2077 ,5,33.8 ,,39.2 ,,,29.6 ,4.66 ,,32.0 ,36.3 ,24.2 ,32.9 ,33.2 ,32.6 ,29.2 ,32.4 ,27.9 ,32.2 ,37.0 ,32.0 ,46.5 ,,,32.6 ,32.6 ,,28.3 ,24.9 ,25.4 ,2.24 ,22.3 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,18.28 ,2.79 ,,0.01 ,,""
2015/10/9 17:00,DS,-2077 ,5,33.8 ,,35.3 ,,,29.4 ,4.55 ,,32.0 ,36.3 ,24.3 ,32.8 ,33.1 ,32.6 ,29.1 ,32.4 ,27.9 ,32.2 ,37.0 ,31.9 ,46.4 ,,,32.6 ,32.6 ,,28.2 ,24.9 ,25.4 ,2.23 ,22.4 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,17.44 ,2.79 ,,0.01 ,,""
2015/10/9 23:00,DS,-2076 ,5,33.7 ,,35.2 ,,,29.2 ,4.44 ,,31.9 ,40.6 ,24.3 ,32.8 ,33.1 ,32.6 ,29.1 ,32.4 ,27.9 ,32.2 ,36.9 ,31.9 ,46.4 ,,,32.6 ,32.6 ,,28.2 ,25.0 ,25.5 ,2.23 ,22.5 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,18.19 ,2.79 ,,0.01 ,,""
2015/10/10 5:00,DS,-2076 ,5,33.7 ,,35.5 ,,,29.1 ,4.36 ,,31.9 ,40.6 ,24.3 ,32.7 ,33.1 ,32.5 ,29.3 ,32.3 ,28.2 ,32.2 ,36.5 ,31.9 ,46.4 ,,,32.5 ,32.5 ,,28.1 ,25.0 ,25.5 ,2.22 ,22.5 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,17.16 ,2.79 ,,0.01 ,,""
2015/10/10 11:00,DS,-2075 ,5,33.5 ,,35.4 ,,,29.2 ,4.38 ,,31.9 ,40.5 ,24.3 ,32.7 ,33.0 ,32.5 ,29.3 ,32.2 ,28.2 ,32.1 ,36.4 ,31.8 ,46.3 ,,,32.5 ,32.5 ,,28.1 ,25.0 ,25.5 ,4.55 ,22.6 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,17.25 ,2.79 ,,0.01 ,,""
2015/10/10 17:00,DS,-2075 ,5,33.6 ,,35.4 ,,,29.3 ,4.47 ,,31.8 ,40.6 ,24.3 ,32.7 ,32.9 ,32.5 ,29.3 ,32.2 ,28.1 ,32.1 ,36.4 ,31.8 ,46.2 ,,,32.4 ,32.5 ,,28.1 ,25.0 ,25.5 ,4.55 ,22.7 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,16.41 ,2.79 ,,0.01 ,,""
2015/10/10 23:00,DS,-2076 ,5,33.6 ,,35.5 ,,,29.2 ,4.56 ,,31.8 ,40.6 ,24.3 ,32.7 ,33.0 ,32.4 ,29.2 ,32.2 ,28.1 ,32.1 ,36.4 ,31.7 ,46.1 ,,,32.4 ,32.4 ,,28.1 ,25.0 ,25.5 ,4.56 ,22.9 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,16.78 ,2.79 ,,0.01 ,,""
2015/10/11 5:00,DS,-2076 ,5,33.6 ,,35.1 ,,,29.3 ,4.89 ,,31.8 ,37.0 ,24.3 ,32.7 ,32.8 ,32.4 ,29.2 ,32.2 ,28.1 ,32.1 ,36.5 ,31.7 ,46.2 ,,,32.4 ,32.4 ,,28.2 ,25.0 ,25.5 ,4.56 ,23.1 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,19.03 ,2.79 ,,0.01 ,,""
2015/10/11 11:00,DS,-2077 ,5,33.6 ,,35.4 ,,,29.3 ,5.16 ,,31.8 ,36.1 ,24.2 ,32.6 ,32.9 ,32.4 ,29.1 ,32.2 ,28.1 ,32.0 ,36.4 ,31.7 ,46.0 ,,,32.4 ,32.4 ,,28.1 ,25.0 ,25.5 ,4.57 ,23.3 ,0.00 ,0.01 ,15.65 ,-,-,499 ,0.49 ,17.72 ,2.79 ,,0.01 ,,""
2015/10/11 17:00,DS,-2076 ,5,33.3 ,,40.1 ,,,29.4 ,5.26 ,,31.7 ,36.0 ,24.2 ,32.6 ,32.8 ,32.4 ,29.2 ,32.2 ,28.1 ,32.0 ,36.4 ,31.7 ,46.1 ,,,32.3 ,32.4 ,,28.1 ,25.0 ,25.5 ,4.58 ,23.5 ,0.00 ,0.01 ,15.65 ,-,-,499 ,0.49 ,18.75 ,2.79 ,,0.01 ,,""
2015/10/11 23:00,DS,-2076 ,5,33.6 ,,35.9 ,,,29.5 ,4.93 ,,31.7 ,40.5 ,24.2 ,32.6 ,32.8 ,32.3 ,29.0 ,32.2 ,28.1 ,32.0 ,36.4 ,31.7 ,46.2 ,,,32.4 ,32.3 ,,28.0 ,25.1 ,25.5 ,4.58 ,23.7 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,18.47 ,2.79 ,,0.01 ,,""
2015/10/12 5:00,DS,-2076 ,5,33.6 ,,35.4 ,,,29.6 ,4.85 ,,31.8 ,36.9 ,24.1 ,32.6 ,32.9 ,32.3 ,29.1 ,32.1 ,28.0 ,32.0 ,36.4 ,31.7 ,46.2 ,,,32.3 ,32.4 ,,27.9 ,25.1 ,25.6 ,4.56 ,23.7 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,19.22 ,2.79 ,,0.01 ,,""
2015/10/12 11:00,DS,-2077 ,5,33.5 ,,35.3 ,,,29.7 ,4.90 ,,31.7 ,40.5 ,24.1 ,32.6 ,32.8 ,32.3 ,29.1 ,32.1 ,28.1 ,32.0 ,36.3 ,31.7 ,46.2 ,,,32.4 ,32.4 ,,27.9 ,25.1 ,25.6 ,4.54 ,23.7 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,19.13 ,2.79 ,,0.01 ,,""
2015/10/12 17:00,DS,-2077 ,5,33.5 ,,42.7 ,,,29.7 ,5.01 ,,31.7 ,37.1 ,24.1 ,32.5 ,32.8 ,32.3 ,29.0 ,32.1 ,28.1 ,31.9 ,36.3 ,31.6 ,46.2 ,,,32.3 ,32.3 ,,27.8 ,25.1 ,25.7 ,4.53 ,23.6 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,19.03 ,2.79 ,,0.01 ,,""
2015/10/12 23:00,DS,-2077 ,5,33.5 ,,35.4 ,,,29.7 ,4.90 ,,31.7 ,36.8 ,24.1 ,32.5 ,32.8 ,32.3 ,29.0 ,32.1 ,28.0 ,32.0 ,36.4 ,31.6 ,46.3 ,,,32.3 ,32.3 ,,27.8 ,25.2 ,25.7 ,4.52 ,23.6 ,0.01 ,0.02 ,15.65 ,-,-,499 ,0.49 ,19.13 ,2.79 ,,0.01 ,,""
2015/10/13 5:00,DS,-2076 ,5,33.5 ,,35.3 ,,,29.7 ,5.02 ,,31.7 ,40.4 ,24.1 ,32.5 ,32.8 ,32.3 ,29.0 ,32.1 ,28.1 ,31.9 ,36.3 ,31.6 ,46.3 ,,,32.3 ,32.3 ,,27.7 ,25.2 ,25.7 ,4.50 ,23.6 ,0.01 ,0.01 ,15.65 ,-,-,499 ,0.49 ,18.56 ,2.79 ,,0.01 ,,""
2015/10/13 11:00,DS,-2077 ,5,33.5 ,,35.2 ,,,29.7 ,5.05 ,,31.6 ,36.8 ,24.1 ,32.5 ,32.8 ,32.3 ,29.0 ,32.1 ,28.1 ,31.9 ,36.3 ,31.6 ,46.3 ,,,32.3 ,32.3 ,,27.7 ,25.2 ,25.7 ,4.48 ,23.5 ,0.00 ,0.00 ,15.65 ,-,-,499 ,0.49 ,17.63 ,2.79 ,,0.01 ,,""
2015/10/13 17:00,DS,-2077 ,5,33.4 ,,35.1 ,,,29.6 ,4.96 ,,31.7 ,36.7 ,24.0 ,32.5 ,32.7 ,32.2 ,28.8 ,32.1 ,28.0 ,31.9 ,36.4 ,31.6 ,46.3 ,,,32.3 ,32.3 ,,27.6 ,25.2 ,25.7 ,4.47 ,23.5 ,0.00 ,0.01 ,15.65 ,-,-,499 ,0.49 ,18.09 ,2.79 ,,0.01 ,,""
2015/10/13 23:00,DS,-2077 ,5,33.4 ,,35.3 ,,,29.6 ,4.82 ,,31.6 ,37.0 ,24.0 ,32.5 ,32.8 ,32.2 ,28.9 ,32.0 ,28.0 ,31.9 ,36.4 ,31.6 ,46.3 ,,,32.2 ,32.3 ,,27.6 ,25.2 ,25.8 ,4.45 ,23.4 ,0.01 ,0.03 ,15.65 ,-,-,499 ,0.49 ,17.25 ,2.79 ,,0.01 ,,""
2015/10/14 5:00,DS,-2078 ,5,33.4 ,,35.3 ,,,29.5 ,4.66 ,,31.6 ,37.3 ,24.0 ,32.5 ,32.8 ,32.2 ,28.8 ,32.0 ,27.9 ,31.9 ,36.4 ,31.5 ,46.2 ,,,32.2 ,32.2 ,,27.5 ,25.3 ,25.8 ,4.42 ,23.3 ,0.01 ,0.03 ,15.65 ,-,-,499 ,0.49 ,18.28 ,2.79 ,,0.01 ,,""
2015/10/14 11:00,DS,-2078 ,5,33.4 ,,35.0 ,,,29.4 ,4.60 ,,31.6 ,37.6 ,23.9 ,32.3 ,32.6 ,32.2 ,28.8 ,32.0 ,28.0 ,31.9 ,36.4 ,31.6 ,46.2 ,,,32.2 ,32.2 ,,27.5 ,25.3 ,25.8 ,4.39 ,23.2 ,0.02 ,0.03 ,15.69 ,-,-,502 ,0.50 ,17.53 ,2.79 ,,0.01 ,,""
2015/10/14 17:00,DS,-2077 ,5,33.4 ,,36.0 ,,,29.3 ,4.70 ,,31.6 ,37.4 ,23.8 ,32.4 ,32.6 ,32.2 ,28.8 ,32.0 ,27.9 ,31.8 ,36.4 ,31.5 ,46.1 ,,,32.2 ,32.2 ,,27.4 ,25.3 ,25.8 ,4.37 ,22.9 ,0.02 ,0.03 ,15.69 ,-,-,502 ,0.49 ,18.09 ,2.78 ,,0.01 ,,""
2015/10/14 23:00,DS,-2078 ,5,33.3 ,,34.7 ,,,29.2 ,4.49 ,,31.5 ,37.4 ,23.9 ,32.4 ,32.7 ,32.1 ,28.7 ,31.9 ,27.8 ,31.8 ,36.6 ,31.5 ,46.0 ,,,32.2 ,32.2 ,,27.4 ,25.3 ,25.8 ,4.35 ,22.9 ,0.01 ,0.03 ,15.69 ,-,-,502 ,0.49 ,17.25 ,2.78 ,,0.01 ,,""
2015/10/15 5:00,DS,-2078 ,5,33.3 ,,75.1 ,,,29.1 ,4.52 ,,31.5 ,40.3 ,23.7 ,32.3 ,32.6 ,32.1 ,28.7 ,31.9 ,27.9 ,31.8 ,36.3 ,31.4 ,46.0 ,,,32.2 ,32.2 ,,27.3 ,25.3 ,25.8 ,4.32 ,22.7 ,0.01 ,0.03 ,15.69 ,-,-,502 ,0.49 ,17.91 ,2.78 ,,0.01 ,,""
2015/10/15 11:00,DS,-2079 ,5,33.3 ,,35.2 ,,,29.1 ,4.56 ,,31.5 ,40.3 ,23.8 ,32.3 ,32.6 ,32.1 ,28.6 ,31.9 ,27.7 ,31.7 ,36.6 ,31.4 ,46.0 ,,,32.1 ,32.2 ,,27.2 ,25.3 ,25.8 ,4.29 ,22.5 ,0.00 ,0.02 ,15.69 ,-,-,502 ,0.49 ,17.44 ,2.78 ,,0.01 ,,""
2015/10/15 17:00,DS,-2079 ,5,33.2 ,,35.0 ,,,28.9 ,4.64 ,,31.5 ,37.0 ,23.8 ,32.3 ,32.5 ,32.1 ,28.8 ,31.9 ,28.0 ,31.7 ,36.1 ,31.4 ,46.0 ,,,32.1 ,32.1 ,,27.2 ,25.3 ,25.8 ,4.28 ,22.3 ,0.00 ,0.01 ,15.69 ,-,-,502 ,0.49 ,19.03 ,2.78 ,,0.01 ,,""
2015/10/15 23:00,DS,-2079 ,5,33.1 ,,34.9 ,,,28.9 ,4.29 ,,31.4 ,40.3 ,23.8 ,32.3 ,32.6 ,32.1 ,28.7 ,31.8 ,27.8 ,31.7 ,36.3 ,31.4 ,45.9 ,,,32.1 ,32.1 ,,27.1 ,25.3 ,25.8 ,4.27 ,22.3 ,0.00 ,0.01 ,15.69 ,-,-,502 ,0.49 ,19.50 ,2.78 ,,0.01 ,,""
2015/10/16 5:00,DS,-2079 ,4,33.1 ,,36.0 ,,,28.8 ,4.17 ,,31.4 ,37.0 ,23.8 ,32.2 ,32.6 ,32.0 ,28.4 ,31.8 ,27.6 ,31.7 ,36.6 ,31.4 ,45.9 ,,,32.1 ,32.1 ,,27.1 ,25.3 ,25.8 ,4.25 ,22.3 ,0.00 ,0.00 ,15.69 ,-,-,502 ,0.49 ,19.69 ,2.78 ,,0.01 ,,""
2015/10/16 11:00,DS,-2079 ,4,33.1 ,,47.7 ,,,28.9 ,4.07 ,,31.4 ,40.2 ,23.8 ,32.2 ,32.4 ,32.0 ,28.4 ,31.8 ,27.5 ,31.6 ,36.6 ,31.3 ,45.9 ,,,32.0 ,32.1 ,,27.1 ,25.3 ,25.8 ,4.24 ,22.3 ,0.00 ,0.01 ,15.76 ,-,-,508 ,0.49 ,17.25 ,2.78 ,,0.01 ,,""
2015/10/16 17:00,DS,-2079 ,4,33.1 ,,35.0 ,,,28.7 ,4.09 ,,31.4 ,40.0 ,23.7 ,32.2 ,32.6 ,31.9 ,28.3 ,31.7 ,27.5 ,31.6 ,36.6 ,31.3 ,45.9 ,,,32.0 ,32.0 ,,27.1 ,25.3 ,25.8 ,4.23 ,22.3 ,0.00 ,0.01 ,15.60 ,-,-,495 ,0.49 ,18.56 ,2.78 ,,0.01 ,,""
2015/10/16 23:00,DS,-2079 ,4,33.0 ,,34.8 ,,,28.7 ,4.00 ,,31.3 ,40.0 ,23.7 ,32.2 ,32.4 ,31.9 ,28.6 ,31.8 ,27.8 ,31.6 ,36.0 ,31.3 ,45.9 ,,,31.9 ,32.0 ,,27.1 ,25.2 ,25.8 ,4.23 ,22.3 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,17.91 ,2.78 ,,0.01 ,,""
2015/10/17 5:00,DS,-2077 ,4,32.9 ,,35.0 ,,,28.9 ,3.89 ,,31.3 ,40.1 ,23.7 ,32.1 ,32.4 ,31.9 ,28.6 ,31.8 ,27.8 ,31.5 ,36.0 ,31.3 ,45.8 ,,,32.0 ,32.0 ,,27.1 ,25.2 ,25.7 ,4.22 ,22.4 ,0.00 ,0.01 ,15.60 ,-,-,495 ,0.49 ,19.31 ,2.78 ,,0.01 ,,""
2015/10/17 11:00,DS,-2079 ,4,32.9 ,,34.9 ,,,29.0 ,3.83 ,,31.3 ,40.2 ,23.7 ,32.1 ,32.4 ,31.9 ,28.5 ,31.8 ,27.8 ,31.5 ,36.0 ,31.2 ,45.8 ,,,31.9 ,31.9 ,,27.2 ,25.2 ,25.7 ,4.22 ,22.5 ,0.00 ,0.01 ,15.60 ,-,-,495 ,0.49 ,17.72 ,2.78 ,,0.01 ,,""
2015/10/17 17:00,DS,-2079 ,4,32.9 ,,34.8 ,,,29.1 ,3.84 ,,31.3 ,40.0 ,23.7 ,32.1 ,32.3 ,31.8 ,28.5 ,31.8 ,27.8 ,31.5 ,35.9 ,31.2 ,45.7 ,,,31.9 ,31.9 ,,27.2 ,25.2 ,25.7 ,4.22 ,22.6 ,0.00 ,0.01 ,15.60 ,-,-,495 ,0.49 ,17.53 ,2.78 ,,0.01 ,,""
2015/10/17 23:00,DS,-2078 ,4,32.9 ,,35.9 ,,,29.1 ,3.80 ,,31.2 ,36.0 ,23.7 ,32.1 ,32.4 ,31.8 ,28.5 ,31.7 ,27.7 ,31.4 ,35.9 ,31.2 ,45.7 ,,,31.8 ,31.9 ,,27.2 ,25.2 ,25.7 ,4.23 ,22.8 ,0.00 ,0.01 ,15.60 ,-,-,495 ,0.49 ,17.91 ,2.78 ,,0.01 ,,""
2015/10/18 5:00,DS,-2077 ,4,32.9 ,,39.1 ,,,29.1 ,3.85 ,,31.2 ,40.1 ,23.7 ,32.0 ,32.3 ,31.8 ,28.5 ,31.8 ,27.8 ,31.4 ,35.9 ,31.2 ,45.7 ,,,31.8 ,31.9 ,,27.2 ,25.2 ,25.7 ,4.23 ,22.9 ,0.00 ,0.01 ,15.60 ,-,-,495 ,0.49 ,17.53 ,2.78 ,,0.01 ,,""
2015/10/18 11:00,DS,-2078 ,4,32.8 ,,34.9 ,,,29.1 ,3.92 ,,31.2 ,40.1 ,23.6 ,32.1 ,32.3 ,31.7 ,28.4 ,31.7 ,27.7 ,31.4 ,35.9 ,31.1 ,45.7 ,,,31.9 ,31.8 ,,27.2 ,25.2 ,25.7 ,4.23 ,23.0 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,20.44 ,2.78 ,,0.01 ,,""
2015/10/18 17:00,DS,-2078 ,4,32.8 ,,37.5 ,,,29.1 ,3.81 ,,31.2 ,36.4 ,23.6 ,32.0 ,32.2 ,31.7 ,28.4 ,31.9 ,27.7 ,31.4 ,35.9 ,31.1 ,45.6 ,,,31.8 ,31.8 ,,27.2 ,25.1 ,25.7 ,4.23 ,23.2 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,22.50 ,2.78 ,,0.01 ,,""
2015/10/18 23:00,DS,-2078 ,3,32.8 ,,34.9 ,,,29.1 ,3.43 ,,31.2 ,36.5 ,23.6 ,32.0 ,32.2 ,31.7 ,28.4 ,31.9 ,27.7 ,31.4 ,35.9 ,31.1 ,45.6 ,,,31.8 ,31.8 ,,27.3 ,25.1 ,25.6 ,4.22 ,23.3 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,20.06 ,2.78 ,,0.01 ,,""
2015/10/19 5:00,DS,-2077 ,3,32.8 ,,34.5 ,,,29.2 ,3.19 ,,31.1 ,36.3 ,23.5 ,31.9 ,32.3 ,31.7 ,28.1 ,31.9 ,27.4 ,31.3 ,36.2 ,31.0 ,45.5 ,,,31.7 ,31.8 ,,27.3 ,25.1 ,25.6 ,4.21 ,23.3 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,19.78 ,2.78 ,,0.01 ,,""
2015/10/19 11:00,DS,-2079 ,3,32.8 ,,34.5 ,,,29.2 ,2.92 ,,31.1 ,36.5 ,23.5 ,31.9 ,32.2 ,31.7 ,28.3 ,31.9 ,27.7 ,31.3 ,35.8 ,31.0 ,45.5 ,,,31.7 ,31.8 ,,27.3 ,25.0 ,25.5 ,4.20 ,23.3 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,18.66 ,2.78 ,,0.01 ,,""
2015/10/19 17:00,DS,-2078 ,3,32.7 ,,42.2 ,,,29.2 ,2.91 ,,31.1 ,36.2 ,23.5 ,31.9 ,32.2 ,31.7 ,28.4 ,31.9 ,27.7 ,31.3 ,35.8 ,31.0 ,45.4 ,,,31.7 ,31.8 ,,27.4 ,25.0 ,25.5 ,4.19 ,23.3 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,18.19 ,2.78 ,,0.01 ,,""
2015/10/19 23:00,DS,-2079 ,3,32.8 ,,34.7 ,,,29.1 ,2.90 ,,31.1 ,36.7 ,23.5 ,31.9 ,32.2 ,31.7 ,28.4 ,31.9 ,27.7 ,31.3 ,35.8 ,31.0 ,45.4 ,,,31.8 ,31.7 ,,27.4 ,24.9 ,25.4 ,4.18 ,23.3 ,0.00 ,0.00 ,15.60 ,-,-,495 ,0.49 ,17.25 ,2.78 ,,0.01 ,,""
2015/10/20 5:00,DS,-2078 ,3,32.7 ,,34.6 ,,,29.1 ,2.96 ,,31.1 ,36.4 ,23.5 ,31.9 ,32.2 ,31.6 ,28.4 ,31.9 ,27.7 ,31.3 ,35.8 ,31.0 ,45.5 ,,,31.7 ,31.7 ,,27.5 ,24.9 ,25.4 ,4.18 ,23.4 ,0.00 ,0.00 ,15.58 ,-,-,494 ,0.49 ,17.53 ,2.78 ,,0.01 ,,""
2015/10/20 11:00,DS,-2078 ,3,32.7 ,,34.7 ,,,29.1 ,3.54 ,,31.1 ,36.3 ,23.5 ,31.9 ,32.2 ,31.7 ,28.3 ,31.9 ,27.7 ,31.3 ,35.8 ,31.0 ,45.5 ,,,31.7 ,31.8 ,,27.5 ,24.9 ,25.4 ,4.17 ,23.5 ,-,-,15.58 ,-,-,494 ,0.49 ,-,2.78 ,,0.01 ,,""
2015/10/20 17:00,DS,-2077 ,3,32.7 ,,35.8 ,,,29.0 ,4.83 ,,31.1 ,37.7 ,23.5 ,31.9 ,32.2 ,31.6 ,28.3 ,31.9 ,27.7 ,31.3 ,35.8 ,31.0 ,45.5 ,,,31.7 ,31.7 ,,27.5 ,24.9 ,25.4 ,4.17 ,23.6 ,-,-,15.58 ,-,-,494 ,0.49 ,-,2.78 ,,0.01 ,,""
2015/10/20 23:00,DS,-2077 ,4,32.7 ,,34.5 ,,,29.0 ,4.44 ,,31.1 ,36.4 ,23.5 ,31.9 ,32.2 ,31.6 ,28.3 ,31.9 ,27.7 ,31.3 ,35.8 ,31.0 ,45.5 ,,,31.6 ,31.7 ,,27.4 ,24.9 ,25.4 ,4.17 ,23.7 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,21.19 ,2.78 ,,0.01 ,,""
2015/10/21 5:00,DS,-2078 ,4,32.7 ,,34.3 ,,,28.9 ,4.02 ,,31.1 ,36.7 ,23.4 ,31.9 ,32.2 ,31.6 ,28.3 ,31.9 ,27.7 ,31.3 ,35.7 ,31.0 ,45.5 ,,,31.6 ,31.7 ,,27.4 ,24.9 ,25.4 ,4.14 ,23.7 ,0.04 ,0.05 ,15.58 ,-,-,494 ,0.49 ,21.28 ,2.78 ,,0.01 ,,""
2015/10/21 11:00,DS,-2079 ,4,32.7 ,,34.4 ,,,29.0 ,3.87 ,,31.0 ,36.4 ,23.4 ,31.8 ,32.1 ,31.6 ,28.2 ,31.8 ,27.6 ,31.2 ,35.7 ,30.9 ,45.4 ,,,31.7 ,31.7 ,,27.3 ,24.9 ,25.5 ,4.11 ,23.6 ,0.04 ,0.06 ,15.58 ,-,-,494 ,0.49 ,20.63 ,2.78 ,,0.01 ,,""
2015/10/21 17:00,DS,-2077 ,3,32.7 ,,47.4 ,,,29.0 ,4.14 ,,31.0 ,36.8 ,23.3 ,31.8 ,32.0 ,31.6 ,28.1 ,31.8 ,27.5 ,31.3 ,35.8 ,31.0 ,41.9 ,,,31.6 ,31.6 ,,27.2 ,24.9 ,25.5 ,4.09 ,23.5 ,0.04 ,0.05 ,15.58 ,-,-,494 ,0.49 ,19.78 ,2.78 ,,0.01 ,,""
2015/10/21 23:00,DS,-2078 ,3,32.7 ,,34.5 ,,,29.0 ,4.39 ,,31.0 ,37.1 ,23.3 ,31.8 ,32.1 ,31.6 ,28.2 ,31.9 ,27.5 ,31.3 ,35.8 ,31.0 ,41.4 ,,,31.6 ,31.7 ,,27.1 ,24.9 ,25.5 ,4.07 ,23.3 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,21.00 ,2.78 ,,0.01 ,,""
2015/10/22 5:00,DS,-2079 ,4,32.7 ,,34.4 ,,,29.0 ,4.22 ,,31.0 ,37.4 ,23.3 ,31.8 ,32.1 ,31.5 ,28.1 ,31.8 ,27.5 ,31.3 ,35.8 ,30.9 ,41.3 ,,,31.6 ,31.6 ,,27.1 ,24.9 ,25.5 ,4.05 ,23.2 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,21.00 ,2.78 ,,0.01 ,,""
2015/10/22 11:00,DS,-2079 ,4,32.7 ,,34.4 ,,,28.9 ,4.01 ,,30.9 ,37.2 ,23.3 ,31.8 ,32.0 ,31.5 ,28.2 ,31.8 ,27.5 ,31.2 ,35.8 ,30.9 ,41.2 ,,,31.6 ,31.7 ,,27.0 ,24.9 ,25.5 ,4.02 ,23.1 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,21.19 ,2.78 ,,0.01 ,,""
2015/10/22 17:00,DS,-2078 ,3,32.6 ,,34.1 ,,,28.8 ,4.01 ,,31.0 ,37.7 ,23.3 ,31.8 ,32.0 ,31.5 ,28.1 ,31.8 ,27.4 ,31.2 ,35.8 ,30.9 ,41.1 ,,,31.5 ,31.6 ,,26.9 ,25.0 ,25.5 ,4.01 ,22.9 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,20.06 ,2.78 ,,0.01 ,,""
2015/10/22 23:00,DS,-2078 ,3,32.7 ,,34.2 ,,,28.8 ,3.94 ,,30.9 ,37.4 ,23.3 ,31.8 ,32.0 ,31.5 ,27.8 ,31.8 ,27.1 ,31.2 ,36.2 ,30.9 ,41.0 ,,,31.6 ,31.6 ,,26.9 ,25.0 ,25.5 ,3.99 ,22.9 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,19.22 ,2.78 ,,0.01 ,,""
2015/10/23 5:00,DS,-2079 ,3,32.6 ,,34.1 ,,,28.8 ,3.94 ,,30.9 ,39.7 ,23.3 ,31.7 ,32.0 ,31.5 ,27.8 ,31.8 ,27.1 ,31.2 ,36.3 ,30.9 ,40.9 ,,,31.5 ,31.6 ,,26.8 ,24.9 ,25.5 ,3.98 ,22.9 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,19.41 ,2.78 ,,0.01 ,,""
2015/10/23 11:00,DS,-2079 ,3,32.6 ,,34.1 ,,,28.7 ,3.97 ,,30.8 ,39.6 ,23.2 ,31.7 ,32.0 ,31.5 ,27.7 ,31.7 ,27.0 ,31.1 ,36.2 ,30.8 ,40.8 ,,,31.5 ,31.6 ,,26.7 ,24.9 ,25.5 ,3.96 ,22.8 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,19.59 ,2.78 ,,0.01 ,,""
2015/10/23 17:00,DS,-2078 ,3,32.6 ,,34.0 ,,,28.7 ,4.20 ,,30.8 ,37.4 ,23.2 ,31.7 ,31.9 ,31.4 ,27.6 ,31.7 ,26.9 ,31.1 ,36.3 ,30.8 ,40.8 ,,,31.5 ,31.5 ,,26.7 ,24.9 ,25.5 ,4.17 ,22.8 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,19.88 ,2.78 ,,0.01 ,,""
2015/10/23 23:00,DS,-2092 ,3,32.6 ,,34.0 ,,,28.7 ,4.31 ,,30.8 ,37.2 ,23.1 ,31.6 ,31.9 ,31.4 ,28.0 ,31.7 ,27.3 ,31.1 ,35.6 ,30.8 ,40.7 ,,,31.5 ,31.5 ,,26.7 ,24.9 ,25.5 ,4.17 ,22.8 ,0.03 ,0.05 ,15.58 ,-,-,494 ,0.49 ,19.31 ,2.77 ,,0.01 ,,""
2015/10/24 5:00,DS,-2079 ,3,32.5 ,,34.0 ,,,28.7 ,4.56 ,,30.8 ,39.5 ,23.1 ,31.6 ,31.9 ,31.4 ,27.6 ,31.7 ,26.9 ,31.0 ,36.2 ,30.7 ,40.7 ,,,31.5 ,31.5 ,,26.6 ,25.0 ,25.5 ,4.16 ,22.9 ,0.03 ,0.04 ,15.58 ,-,-,494 ,0.49 ,20.91 ,2.78 ,,0.01 ,,""
2015/10/24 11:00,DS,-2079 ,3,32.5 ,,33.8 ,,,28.7 ,4.90 ,,30.8 ,39.6 ,23.1 ,31.6 ,31.9 ,31.4 ,27.6 ,31.6 ,26.9 ,31.0 ,36.2 ,30.7 ,40.6 ,,,31.5 ,31.5 ,,26.6 ,24.9 ,25.5 ,4.16 ,22.9 ,0.03 ,0.04 ,15.58 ,-,-,494 ,0.49 ,20.06 ,2.78 ,,0.01 ,,""
2015/10/24 17:00,DS,-2079 ,4,32.5 ,,33.9 ,,,28.7 ,5.32 ,,30.8 ,37.3 ,23.1 ,31.6 ,31.8 ,31.4 ,27.6 ,31.8 ,26.8 ,31.0 ,36.1 ,30.7 ,40.6 ,,,31.4 ,31.4 ,,26.6 ,25.0 ,25.5 ,4.17 ,23.1 ,0.03 ,0.04 ,15.58 ,-,-,494 ,0.49 ,20.06 ,2.78 ,,0.01 ,,""
2015/10/24 23:00,DS,-2079 ,4,32.4 ,,33.9 ,,,28.6 ,5.12 ,,30.7 ,37.3 ,23.1 ,31.6 ,31.8 ,31.3 ,27.7 ,31.8 ,27.0 ,31.0 ,35.9 ,30.7 ,40.5 ,,,31.3 ,31.4 ,,26.6 ,24.9 ,25.5 ,4.17 ,23.3 ,0.03 ,0.04 ,15.58 ,-,-,494 ,0.48 ,17.91 ,2.77 ,,0.01 ,,""
2015/10/25 5:00,DS,-2079 ,4,32.4 ,,34.0 ,,,28.6 ,4.68 ,,30.7 ,37.4 ,22.9 ,31.5 ,31.8 ,31.3 ,27.5 ,31.7 ,26.8 ,30.9 ,36.1 ,30.7 ,40.5 ,,,31.4 ,31.4 ,,26.6 ,24.9 ,25.5 ,4.14 ,23.3 ,0.03 ,0.04 ,15.58 ,-,-,494 ,0.49 ,19.97 ,2.78 ,,0.01 ,,""
2015/10/25 11:00,DS,-2080 ,4,32.3 ,,33.9 ,,,28.5 ,4.55 ,,30.7 ,39.5 ,22.7 ,31.5 ,31.8 ,31.3 ,27.5 ,31.7 ,26.8 ,30.9 ,36.0 ,30.6 ,40.4 ,,,31.3 ,31.3 ,,26.5 ,24.9 ,25.5 ,4.09 ,23.2 ,0.03 ,0.04 ,15.58 ,-,-,494 ,0.49 ,17.81 ,2.78 ,,0.01 ,,""
2015/10/25 17:00,DS,-2079 ,4,32.2 ,,33.8 ,,,28.4 ,4.47 ,,30.7 ,37.4 ,22.7 ,31.4 ,31.8 ,31.2 ,27.8 ,31.7 ,27.2 ,30.9 ,35.4 ,30.6 ,40.4 ,,,31.3 ,31.3 ,,26.5 ,24.9 ,25.5 ,4.05 ,23.0 ,0.03 ,0.04 ,15.58 ,-,-,494 ,0.49 ,20.16 ,2.78 ,,0.01 ,,""
2015/10/25 23:00,DS,-2080 ,4,32.3 ,,37.4 ,,,28.4 ,4.06 ,,30.6 ,39.5 ,22.9 ,31.4 ,31.7 ,31.2 ,27.8 ,31.6 ,27.1 ,30.8 ,35.4 ,30.6 ,40.4 ,,,31.3 ,31.3 ,,26.4 ,24.9 ,25.4 ,4.02 ,22.6 ,0.00 ,0.00 ,15.58 ,-,-,494 ,0.48 ,17.16 ,2.78 ,,0.01 ,,""
2015/10/26 5:00,DS,-2080 ,4,32.2 ,,33.7 ,,,28.3 ,3.80 ,,30.6 ,37.0 ,22.8 ,31.4 ,31.7 ,31.1 ,27.7 ,31.6 ,27.1 ,30.8 ,35.3 ,30.5 ,40.3 ,,,31.2 ,31.3 ,,26.4 ,24.9 ,25.4 ,3.98 ,22.3 ,0.00 ,0.00 ,15.58 ,-,-,494 ,0.48 ,16.22 ,2.78 ,,0.01 ,,""
2015/10/26 11:00,DS,-2081 ,4,32.2 ,,33.7 ,,,28.3 ,3.79 ,,30.5 ,39.5 ,22.9 ,31.4 ,31.7 ,31.1 ,27.7 ,31.5 ,27.1 ,30.8 ,35.3 ,30.5 ,40.3 ,,,31.2 ,31.2 ,,26.4 ,24.9 ,25.4 ,3.94 ,22.0 ,0.00 ,0.00 ,15.58 ,-,-,494 ,0.48 ,15.19 ,2.77 ,,0.01 ,,""
2015/10/26 17:00,DS,-2081 ,4,32.2 ,,33.7 ,,,28.2 ,3.92 ,,30.5 ,39.5 ,22.7 ,31.3 ,31.6 ,31.0 ,27.7 ,31.5 ,27.1 ,30.7 ,35.2 ,30.5 ,40.3 ,,,31.1 ,31.2 ,,26.4 ,24.9 ,25.4 ,3.93 ,21.7 ,0.00 ,-,15.58 ,-,-,494 ,0.48 ,15.61 ,2.78 ,,0.01 ,,""
2015/10/26 23:00,DS,-2081 ,3,32.1 ,,33.6 ,,,28.1 ,3.91 ,,30.5 ,37.4 ,22.7 ,31.3 ,31.5 ,31.0 ,27.7 ,31.5 ,27.0 ,30.7 ,35.2 ,30.4 ,40.2 ,,,31.1 ,31.2 ,,26.3 ,24.8 ,25.3 ,3.90 ,21.5 ,0.00 ,-,15.58 ,-,-,494 ,0.48 ,16.47 ,2.78 ,,0.01 ,,""
2015/10/27 5:00,DS,-2080 ,3,32.0 ,,35.0 ,,,28.0 ,4.17 ,,30.5 ,39.4 ,22.7 ,31.2 ,31.5 ,31.0 ,27.6 ,31.4 ,27.0 ,30.6 ,35.2 ,30.4 ,40.1 ,,,31.1 ,31.1 ,,26.3 ,24.8 ,25.3 ,3.88 ,21.5 ,0.00 ,-,15.58 ,-,-,494 ,0.48 ,17.25 ,2.78 ,,0.01 ,,""
