,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/10/27 11:00,DS,-2081 ,3,32.0 ,,33.6 ,,,28.0 ,4.48 ,,30.5 ,39.4 ,22.7 ,31.2 ,31.4 ,30.9 ,27.6 ,31.4 ,26.9 ,30.6 ,35.1 ,30.3 ,40.0 ,,,31.0 ,31.1 ,,26.2 ,24.8 ,25.3 ,3.86 ,21.3 ,0.00 ,-,15.58 ,-,-,494 ,0.48 ,17.25 ,2.78 ,,0.01 ,,""
2015/10/27 17:00,DS,-2081 ,4,32.0 ,,33.5 ,,,27.9 ,4.97 ,,30.4 ,39.4 ,22.8 ,31.1 ,31.4 ,30.9 ,27.4 ,31.3 ,26.6 ,30.5 ,35.3 ,30.3 ,40.0 ,,,31.0 ,30.9 ,,26.2 ,24.8 ,25.3 ,3.88 ,21.4 ,0.00 ,-,15.57 ,-,-,493 ,0.49 ,17.16 ,2.77 ,,0.01 ,,""
2015/10/27 23:00,DS,-2081 ,4,32.0 ,,33.5 ,,,27.9 ,5.12 ,,30.4 ,37.1 ,22.8 ,31.1 ,31.4 ,30.8 ,27.3 ,31.1 ,26.6 ,30.5 ,35.3 ,30.2 ,39.9 ,,,30.9 ,31.0 ,,26.3 ,24.8 ,25.3 ,3.89 ,21.7 ,0.00 ,-,15.57 ,-,-,493 ,0.49 ,16.77 ,2.77 ,,0.01 ,,""
2015/10/28 5:00,DS,-2081 ,4,31.9 ,,33.5 ,,,27.9 ,5.28 ,,30.3 ,39.3 ,22.8 ,31.1 ,31.3 ,30.8 ,27.3 ,31.2 ,26.6 ,30.5 ,35.3 ,30.2 ,39.8 ,,,30.9 ,30.9 ,,26.3 ,24.8 ,25.3 ,3.91 ,22.0 ,0.00 ,-,15.57 ,-,-,493 ,0.49 ,16.69 ,2.75 ,,0.01 ,,""
2015/10/28 11:00,DS,-2081 ,4,31.8 ,,33.5 ,,,27.9 ,5.33 ,,30.3 ,39.3 ,22.8 ,31.1 ,31.4 ,30.8 ,27.3 ,31.1 ,26.6 ,30.5 ,35.3 ,30.2 ,39.9 ,,,30.9 ,30.9 ,,26.3 ,24.8 ,25.3 ,3.92 ,22.3 ,0.00 ,-,15.57 ,-,-,493 ,0.49 ,16.41 ,2.75 ,,0.01 ,,""
2015/10/28 17:00,DS,-2080 ,4,31.8 ,,33.4 ,,,28.0 ,5.03 ,,30.3 ,39.3 ,22.7 ,31.0 ,31.3 ,30.8 ,27.3 ,31.1 ,26.6 ,30.5 ,35.3 ,30.2 ,39.9 ,,,30.8 ,30.9 ,,26.2 ,24.8 ,25.2 ,3.92 ,22.5 ,0.00 ,-,15.57 ,-,-,493 ,0.49 ,16.03 ,2.75 ,,0.01 ,,""
2015/10/28 23:00,DS,-2079 ,4,31.9 ,,33.4 ,,,28.0 ,4.47 ,,30.3 ,39.3 ,22.7 ,31.0 ,31.3 ,30.7 ,27.2 ,31.2 ,26.5 ,30.4 ,35.2 ,30.1 ,39.9 ,,,30.8 ,30.8 ,,26.2 ,24.7 ,25.2 ,3.91 ,22.7 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.49 ,19.22 ,2.75 ,,0.01 ,,""
2015/10/29 5:00,DS,-2081 ,4,31.8 ,,33.3 ,,,28.0 ,4.10 ,,30.3 ,39.2 ,22.7 ,31.0 ,31.2 ,30.7 ,27.2 ,31.2 ,26.5 ,30.4 ,35.2 ,30.1 ,39.8 ,,,30.7 ,30.8 ,,26.2 ,24.7 ,25.2 ,3.89 ,22.6 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.49 ,19.41 ,2.75 ,,0.01 ,,""
2015/10/29 11:00,DS,-2081 ,4,31.7 ,,33.3 ,,,28.0 ,3.85 ,,30.2 ,39.2 ,22.7 ,31.0 ,31.3 ,30.7 ,27.2 ,31.1 ,26.4 ,30.3 ,35.2 ,30.1 ,39.8 ,,,30.8 ,30.8 ,,26.1 ,24.7 ,25.2 ,3.88 ,22.6 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.49 ,18.38 ,2.75 ,,0.01 ,,""
2015/10/29 17:00,DS,-2080 ,4,31.8 ,,33.2 ,,,28.0 ,3.76 ,,30.2 ,39.2 ,22.6 ,31.0 ,31.3 ,30.7 ,27.1 ,31.1 ,26.4 ,30.3 ,35.2 ,30.0 ,39.8 ,,,30.7 ,30.7 ,,26.1 ,24.7 ,25.2 ,3.87 ,22.6 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.49 ,19.03 ,2.75 ,,0.01 ,,""
2015/10/29 23:00,DS,-2081 ,3,31.8 ,,39.4 ,,,28.0 ,3.50 ,,30.2 ,39.2 ,22.6 ,31.0 ,31.2 ,30.7 ,27.1 ,31.1 ,26.4 ,30.3 ,35.2 ,30.1 ,39.7 ,,,30.8 ,30.8 ,,26.2 ,24.7 ,25.2 ,3.86 ,22.6 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.49 ,18.09 ,2.75 ,,0.01 ,,""
2015/10/30 5:00,DS,-2079 ,3,31.7 ,,33.2 ,,,27.9 ,3.49 ,,30.2 ,39.2 ,22.6 ,30.9 ,31.1 ,30.6 ,27.0 ,31.1 ,26.3 ,30.3 ,35.3 ,30.0 ,39.7 ,,,30.7 ,30.7 ,,26.3 ,24.6 ,25.1 ,3.85 ,22.6 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.49 ,17.53 ,2.75 ,,0.01 ,,""
2015/10/30 11:00,DS,-2079 ,3,31.7 ,,33.6 ,,,27.9 ,3.60 ,,30.1 ,39.2 ,22.5 ,30.9 ,31.1 ,30.6 ,26.9 ,31.0 ,26.2 ,30.3 ,35.4 ,30.0 ,39.7 ,,,30.7 ,30.8 ,,26.3 ,24.6 ,25.1 ,3.83 ,22.6 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.50 ,2.75 ,,0.01 ,,""
2015/10/30 17:00,DS,-2079 ,3,31.7 ,,33.3 ,,,27.9 ,3.45 ,,30.2 ,39.2 ,22.5 ,30.9 ,31.1 ,30.6 ,27.0 ,31.0 ,26.2 ,30.3 ,35.4 ,30.0 ,39.6 ,,,30.7 ,30.7 ,,26.4 ,24.6 ,25.0 ,3.81 ,22.5 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,18.00 ,2.75 ,,0.01 ,,""
2015/10/30 23:00,DS,-2079 ,3,31.7 ,,33.1 ,,,27.9 ,3.14 ,,30.1 ,39.1 ,22.5 ,30.9 ,31.2 ,30.6 ,27.2 ,31.0 ,26.5 ,30.3 ,35.0 ,30.0 ,39.6 ,,,30.6 ,30.7 ,,26.4 ,24.5 ,25.0 ,3.79 ,22.4 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.69 ,2.75 ,,0.01 ,,""
2015/10/31 5:00,DS,-2080 ,3,31.7 ,,33.1 ,,,27.9 ,2.94 ,,30.1 ,39.1 ,22.4 ,30.8 ,31.1 ,30.6 ,26.9 ,31.0 ,26.2 ,30.2 ,35.3 ,29.9 ,39.5 ,,,30.6 ,30.7 ,,26.4 ,24.4 ,25.0 ,3.76 ,22.3 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,17.81 ,2.76 ,,0.01 ,,""
2015/10/31 11:00,DS,-2081 ,3,31.7 ,,56.7 ,,,27.8 ,2.77 ,,30.0 ,39.1 ,22.4 ,30.8 ,31.0 ,30.5 ,26.9 ,30.9 ,26.2 ,30.2 ,35.2 ,29.9 ,39.5 ,,,30.6 ,30.7 ,,26.5 ,24.4 ,24.9 ,3.73 ,22.1 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.31 ,2.75 ,,0.01 ,,""
2015/10/31 17:00,DS,-2081 ,3,31.7 ,,33.1 ,,,27.8 ,2.78 ,,30.1 ,39.1 ,22.4 ,30.8 ,31.1 ,30.5 ,27.3 ,31.0 ,26.6 ,30.2 ,34.6 ,29.9 ,39.4 ,,,30.6 ,30.6 ,,26.5 ,24.4 ,24.9 ,3.70 ,21.9 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,17.53 ,2.75 ,,0.01 ,,""
2015/10/31 23:00,DS,-2081 ,3,31.7 ,,33.1 ,,,27.7 ,2.65 ,,30.0 ,39.0 ,22.3 ,30.7 ,31.0 ,30.5 ,27.2 ,30.9 ,26.6 ,30.2 ,34.6 ,29.9 ,39.4 ,,,30.6 ,30.6 ,,26.5 ,24.4 ,24.9 ,3.68 ,21.7 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.78 ,2.75 ,,0.01 ,,""
2015/11/1 5:00,DS,-2081 ,2,31.7 ,,33.9 ,,,27.7 ,2.59 ,,30.0 ,38.4 ,22.2 ,30.7 ,31.0 ,30.5 ,27.2 ,30.9 ,26.5 ,30.1 ,34.6 ,29.9 ,39.4 ,,,30.5 ,30.5 ,,26.5 ,24.3 ,24.8 ,3.65 ,21.5 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,17.72 ,2.75 ,,0.01 ,,""
2015/11/1 11:00,DS,-2081 ,2,31.6 ,,35.6 ,,,27.7 ,2.56 ,,30.0 ,38.1 ,22.2 ,30.7 ,31.0 ,30.4 ,27.1 ,30.8 ,26.4 ,30.1 ,34.5 ,29.8 ,39.2 ,,,30.5 ,30.5 ,,26.5 ,24.3 ,24.8 ,3.62 ,21.3 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.41 ,2.75 ,,0.01 ,,""
2015/11/1 17:00,DS,-2081 ,2,31.5 ,,33.1 ,,,27.6 ,2.73 ,,29.9 ,37.9 ,22.2 ,30.6 ,30.9 ,30.4 ,26.9 ,30.8 ,26.2 ,30.0 ,34.9 ,29.8 ,39.2 ,,,30.4 ,30.4 ,,26.5 ,24.3 ,24.8 ,3.61 ,21.0 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.59 ,2.75 ,,0.01 ,,""
2015/11/1 23:00,DS,-2083 ,2,31.5 ,,32.9 ,,,27.6 ,2.74 ,,29.9 ,37.8 ,22.2 ,30.6 ,30.8 ,30.4 ,26.6 ,30.8 ,26.0 ,30.0 ,35.1 ,29.7 ,39.2 ,,,30.4 ,30.5 ,,26.5 ,24.2 ,24.8 ,3.59 ,21.0 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.88 ,2.75 ,,0.01 ,,""
2015/11/2 5:00,DS,-2082 ,2,31.5 ,,36.6 ,,,27.6 ,2.99 ,,29.9 ,37.8 ,22.2 ,30.5 ,30.8 ,30.3 ,26.6 ,30.7 ,25.8 ,30.0 ,35.2 ,29.7 ,39.1 ,,,30.4 ,30.4 ,,26.5 ,24.2 ,24.7 ,3.57 ,21.0 ,0.00 ,0.00 ,15.57 ,-,-,493 ,0.48 ,16.88 ,2.75 ,,0.01 ,,""
2015/11/2 11:00,DS,-2081 ,2,31.4 ,,33.0 ,,,27.5 ,3.79 ,,29.8 ,37.8 ,22.1 ,30.5 ,30.8 ,30.3 ,25.2 ,30.7 ,24.3 ,29.9 ,37.4 ,29.6 ,39.0 ,,,30.3 ,30.4 ,,26.5 ,24.2 ,24.7 ,3.56 ,20.8 ,-,-,15.57 ,-,-,493 ,0.48 ,-,2.75 ,,0.01 ,,""
2015/11/2 17:00,DS,-2083 ,4,31.4 ,,36.7 ,,,27.4 ,5.43 ,,29.8 ,37.8 ,22.1 ,30.5 ,30.8 ,30.3 ,25.1 ,30.6 ,24.2 ,29.9 ,37.4 ,29.6 ,39.0 ,,,30.3 ,30.3 ,,26.4 ,24.2 ,24.7 ,3.55 ,20.8 ,-,-,15.60 ,-,-,495 ,0.49 ,-,2.75 ,,0.01 ,,""
2015/11/2 23:00,DS,-2082 ,4,31.4 ,,32.7 ,,,27.2 ,5.42 ,,29.7 ,37.7 ,22.0 ,30.4 ,30.7 ,30.3 ,24.9 ,30.6 ,24.0 ,29.8 ,37.6 ,29.6 ,38.9 ,,,30.3 ,30.3 ,,26.4 ,24.2 ,24.7 ,3.54 ,20.7 ,0.06 ,0.06 ,15.60 ,-,-,495 ,0.49 ,19.50 ,2.75 ,,0.01 ,,""
2015/11/3 5:00,DS,-2083 ,4,31.3 ,,36.1 ,,,27.2 ,5.33 ,,29.7 ,38.1 ,22.0 ,30.3 ,30.6 ,30.2 ,24.9 ,30.5 ,24.0 ,29.8 ,37.5 ,29.5 ,38.8 ,,,30.2 ,30.2 ,,26.3 ,24.2 ,24.7 ,3.53 ,20.7 ,0.06 ,0.06 ,15.60 ,-,-,495 ,0.49 ,19.03 ,2.75 ,,0.01 ,,""
2015/11/3 11:00,DS,-2083 ,4,31.3 ,,32.6 ,,,27.1 ,5.07 ,,29.6 ,38.5 ,22.0 ,30.3 ,30.6 ,30.2 ,24.8 ,30.5 ,23.9 ,29.7 ,37.4 ,29.4 ,38.8 ,,,30.2 ,30.2 ,,26.2 ,24.2 ,24.7 ,3.52 ,20.8 ,0.06 ,0.07 ,15.57 ,-,-,493 ,0.49 ,18.56 ,2.75 ,,0.01 ,,""
2015/11/3 17:00,DS,-2083 ,4,31.2 ,,32.8 ,,,27.0 ,4.92 ,,29.6 ,38.5 ,22.0 ,30.3 ,30.5 ,30.1 ,24.8 ,30.4 ,23.9 ,29.7 ,37.5 ,29.4 ,38.7 ,,,30.1 ,30.1 ,,26.1 ,24.2 ,24.7 ,3.52 ,20.9 ,-,0.07 ,15.57 ,-,-,493 ,0.49 ,18.71 ,2.75 ,,0.01 ,,""
2015/11/3 23:00,DS,-2083 ,4,31.2 ,,35.5 ,,,26.8 ,4.75 ,,29.6 ,38.1 ,21.9 ,30.2 ,30.5 ,30.1 ,24.7 ,30.3 ,23.8 ,29.6 ,37.4 ,29.4 ,38.7 ,,,30.0 ,30.0 ,,26.0 ,24.2 ,24.7 ,3.52 ,21.0 ,-,0.07 ,15.57 ,-,-,493 ,0.49 ,17.10 ,2.75 ,,0.01 ,,""
2015/11/4 5:00,DS,-2083 ,4,31.1 ,,32.4 ,,,26.7 ,4.73 ,,29.5 ,37.7 ,21.8 ,30.2 ,30.4 ,30.0 ,24.7 ,30.3 ,23.8 ,29.6 ,37.4 ,29.3 ,38.6 ,,,30.0 ,30.0 ,,25.9 ,24.2 ,24.7 ,3.50 ,20.9 ,-,0.07 ,15.57 ,-,-,493 ,0.49 ,17.43 ,2.75 ,,0.01 ,,""
2015/11/4 11:00,DS,-2084 ,4,31.0 ,,32.6 ,,,26.6 ,4.89 ,,29.4 ,37.5 ,21.9 ,30.1 ,30.3 ,30.0 ,24.6 ,30.2 ,23.7 ,29.5 ,37.3 ,29.3 ,38.5 ,,,29.9 ,29.9 ,,25.8 ,24.2 ,24.7 ,3.49 ,20.9 ,-,0.07 ,15.57 ,-,-,493 ,0.49 ,17.48 ,2.75 ,,0.01 ,,""
2015/11/4 17:00,DS,-2083 ,4,31.0 ,,32.4 ,,,26.5 ,5.28 ,,29.4 ,38.0 ,21.8 ,30.0 ,30.3 ,29.9 ,24.6 ,30.2 ,23.7 ,29.4 ,37.3 ,29.2 ,38.4 ,,,29.9 ,29.9 ,,25.8 ,24.2 ,24.7 ,3.49 ,20.9 ,-,0.06 ,15.57 ,-,-,493 ,0.49 ,17.50 ,2.75 ,,0.01 ,,""
2015/11/4 23:00,DS,-2084 ,4,30.9 ,,33.7 ,,,26.4 ,5.48 ,,29.3 ,38.3 ,21.8 ,30.0 ,30.2 ,29.8 ,24.5 ,30.1 ,23.6 ,29.4 ,37.2 ,29.1 ,38.3 ,,,29.8 ,29.8 ,,25.7 ,24.2 ,24.7 ,3.48 ,21.0 ,-,0.06 ,15.57 ,-,-,493 ,0.49 ,17.70 ,2.75 ,,0.01 ,,""
2015/11/5 5:00,DS,-2084 ,4,30.9 ,,34.3 ,,,26.3 ,5.65 ,,29.3 ,37.4 ,21.7 ,29.9 ,30.2 ,29.8 ,24.4 ,30.1 ,23.5 ,29.4 ,37.2 ,29.1 ,38.3 ,,,29.7 ,29.8 ,,25.7 ,24.2 ,24.7 ,3.47 ,21.0 ,-,0.06 ,15.57 ,-,-,493 ,0.49 ,18.02 ,2.75 ,,0.01 ,,""
2015/11/5 11:00,DS,-2084 ,4,30.9 ,,33.2 ,,,26.3 ,5.93 ,,29.2 ,37.3 ,21.7 ,29.9 ,30.1 ,29.7 ,24.4 ,30.0 ,23.5 ,29.3 ,37.1 ,29.0 ,38.2 ,,,29.7 ,29.7 ,,25.6 ,24.2 ,24.7 ,3.45 ,20.9 ,-,0.06 ,15.57 ,-,-,493 ,0.49 ,17.38 ,2.75 ,,0.01 ,,""
2015/11/5 17:00,DS,-2084 ,4,30.8 ,,37.7 ,,,26.2 ,6.19 ,,29.2 ,37.3 ,21.7 ,29.8 ,30.0 ,29.7 ,24.3 ,30.0 ,23.4 ,29.2 ,37.1 ,29.0 ,38.2 ,,,29.7 ,29.7 ,,25.6 ,24.2 ,24.7 ,3.46 ,21.0 ,-,0.05 ,15.57 ,-,-,493 ,0.49 ,22.03 ,2.74 ,,0.01 ,,""
2015/11/5 23:00,DS,-2084 ,4,30.8 ,,32.2 ,,,26.1 ,5.91 ,,29.2 ,37.3 ,21.7 ,29.8 ,30.0 ,29.6 ,24.3 ,29.9 ,23.4 ,29.2 ,37.0 ,29.0 ,38.2 ,,,29.6 ,29.6 ,,25.5 ,24.2 ,24.7 ,3.46 ,21.1 ,0.05 ,0.05 ,15.57 ,-,-,493 ,0.49 ,21.94 ,2.75 ,,0.01 ,,""
2015/11/6 5:00,DS,-2084 ,5,30.7 ,,32.1 ,,,26.1 ,5.68 ,,29.1 ,37.2 ,21.7 ,29.8 ,30.0 ,29.6 ,24.3 ,29.9 ,23.3 ,29.2 ,37.0 ,28.9 ,38.1 ,,,29.6 ,29.6 ,,25.5 ,24.2 ,24.6 ,3.45 ,21.2 ,0.05 ,0.05 ,15.57 ,-,-,493 ,0.49 ,20.53 ,2.75 ,,0.01 ,,""
2015/11/6 11:00,DS,-2084 ,5,30.7 ,,32.2 ,,,26.1 ,5.47 ,,29.0 ,37.2 ,21.6 ,29.6 ,29.9 ,29.6 ,24.2 ,29.8 ,23.3 ,29.1 ,36.9 ,28.8 ,38.0 ,,,29.5 ,29.6 ,,25.5 ,24.2 ,24.7 ,3.44 ,21.2 ,0.05 ,0.05 ,15.57 ,-,-,493 ,0.48 ,20.34 ,2.75 ,,0.01 ,,""
2015/11/6 17:00,DS,-2084 ,5,30.6 ,,34.9 ,,,26.1 ,5.48 ,,29.0 ,37.2 ,21.6 ,29.6 ,29.9 ,29.5 ,24.2 ,29.8 ,23.3 ,29.1 ,36.8 ,28.8 ,37.9 ,,,29.5 ,29.5 ,,25.5 ,24.1 ,24.6 ,3.45 ,21.4 ,0.06 ,0.05 ,15.57 ,-,-,493 ,0.48 ,21.00 ,2.75 ,,0.01 ,,""
2015/11/6 23:00,DS,-2083 ,5,30.4 ,,32.0 ,,,26.1 ,5.22 ,,29.0 ,37.2 ,21.5 ,29.6 ,29.8 ,29.5 ,24.1 ,29.7 ,23.2 ,29.0 ,36.8 ,28.8 ,37.8 ,,,29.4 ,29.4 ,,25.4 ,24.1 ,24.6 ,3.44 ,21.5 ,0.06 ,0.05 ,15.57 ,-,-,493 ,0.49 ,19.69 ,2.75 ,,0.01 ,,""
2015/11/7 5:00,DS,-2083 ,5,30.4 ,,32.0 ,,,26.0 ,4.98 ,,28.9 ,37.2 ,21.5 ,29.6 ,29.8 ,29.4 ,24.0 ,29.6 ,23.1 ,29.0 ,36.8 ,28.7 ,37.8 ,,,29.4 ,29.4 ,,25.4 ,24.1 ,24.6 ,3.43 ,21.5 ,0.06 ,0.05 ,15.57 ,-,-,493 ,0.49 ,20.53 ,2.75 ,,0.01 ,,""
2015/11/7 11:00,DS,-2083 ,5,30.5 ,,35.9 ,,,25.9 ,4.83 ,,28.9 ,37.2 ,21.5 ,29.6 ,29.8 ,29.4 ,24.0 ,29.5 ,23.1 ,28.9 ,36.8 ,28.7 ,37.8 ,,,29.3 ,29.4 ,,25.3 ,24.1 ,24.6 ,3.42 ,21.5 ,0.06 ,0.06 ,15.57 ,-,-,493 ,0.49 ,18.94 ,2.75 ,,0.01 ,,""
2015/11/7 17:00,DS,-2084 ,5,30.4 ,,32.0 ,,,25.8 ,4.85 ,,28.8 ,37.2 ,21.5 ,29.5 ,29.7 ,29.3 ,23.9 ,29.5 ,23.0 ,28.9 ,36.8 ,28.7 ,37.8 ,,,29.3 ,29.3 ,,25.3 ,24.1 ,24.6 ,3.41 ,21.6 ,0.06 ,0.05 ,15.57 ,-,-,493 ,0.49 ,19.69 ,2.75 ,,0.01 ,,""
2015/11/7 23:00,DS,-2084 ,5,30.4 ,,32.0 ,,,25.8 ,4.87 ,,28.8 ,37.1 ,21.4 ,29.5 ,29.7 ,29.3 ,23.9 ,29.4 ,23.0 ,28.9 ,36.8 ,28.6 ,37.9 ,,,29.3 ,29.3 ,,25.3 ,24.1 ,24.5 ,3.40 ,21.6 ,0.06 ,0.06 ,15.57 ,-,-,493 ,0.49 ,19.41 ,2.75 ,,0.01 ,,""
2015/11/8 5:00,DS,-2083 ,5,30.3 ,,32.0 ,,,25.6 ,5.22 ,,28.8 ,37.1 ,21.4 ,29.4 ,29.6 ,29.2 ,23.8 ,29.4 ,22.9 ,28.8 ,36.7 ,28.5 ,37.9 ,,,29.2 ,29.2 ,,25.3 ,24.1 ,24.5 ,3.39 ,21.6 ,0.05 ,0.05 ,15.57 ,-,-,493 ,0.49 ,19.13 ,2.75 ,,0.01 ,,""
2015/11/8 11:00,DS,-2083 ,5,30.3 ,,32.0 ,,,25.5 ,5.34 ,,28.7 ,37.1 ,21.3 ,29.4 ,29.6 ,29.2 ,23.7 ,29.4 ,22.8 ,28.8 ,36.9 ,28.6 ,38.0 ,,,29.2 ,29.2 ,,25.3 ,24.0 ,24.5 ,3.39 ,21.7 ,0.05 ,0.05 ,15.57 ,-,-,493 ,0.49 ,18.84 ,2.75 ,,0.01 ,,""
2015/11/8 17:00,DS,-2084 ,5,30.3 ,,31.9 ,,,25.4 ,5.74 ,,28.7 ,37.0 ,21.3 ,29.3 ,29.6 ,29.1 ,23.6 ,29.3 ,22.7 ,28.8 ,36.9 ,28.5 ,38.1 ,,,29.2 ,29.2 ,,25.3 ,24.0 ,24.5 ,3.38 ,21.7 ,0.05 ,0.05 ,15.57 ,-,-,493 ,0.49 ,20.53 ,2.75 ,,0.01 ,,""
2015/11/8 23:00,DS,-2084 ,5,30.3 ,,32.3 ,,,25.3 ,6.27 ,,28.7 ,37.0 ,21.3 ,29.4 ,29.5 ,29.1 ,23.5 ,29.2 ,22.6 ,28.7 ,36.9 ,28.5 ,38.2 ,,,29.1 ,29.2 ,,25.3 ,24.0 ,24.4 ,3.39 ,21.9 ,0.04 ,0.04 ,15.57 ,-,-,493 ,0.49 ,21.47 ,2.75 ,,0.01 ,,""
2015/11/9 5:00,DS,-2084 ,5,30.2 ,,32.1 ,,,25.2 ,6.50 ,,28.6 ,37.0 ,21.3 ,29.3 ,29.5 ,29.1 ,23.5 ,29.2 ,22.5 ,28.7 ,37.0 ,28.5 ,38.4 ,,,29.1 ,29.1 ,,25.3 ,24.0 ,24.4 ,3.40 ,22.2 ,0.04 ,0.03 ,15.57 ,-,-,493 ,0.49 ,19.88 ,2.75 ,,0.01 ,,""
2015/11/9 11:00,DS,-2083 ,5,30.2 ,,39.3 ,,,25.1 ,6.36 ,,28.6 ,36.9 ,21.3 ,29.3 ,29.4 ,29.0 ,23.4 ,29.1 ,22.5 ,28.7 ,37.0 ,28.4 ,38.5 ,,,29.1 ,29.1 ,,25.2 ,24.0 ,24.4 ,3.42 ,22.5 ,0.04 ,0.04 ,15.57 ,-,-,493 ,0.49 ,20.34 ,2.75 ,,0.01 ,,""
2015/11/9 17:00,DS,-2083 ,5,30.2 ,,32.2 ,,,25.1 ,5.96 ,,28.6 ,36.8 ,21.3 ,29.3 ,29.5 ,29.0 ,23.3 ,29.1 ,22.4 ,28.7 ,37.0 ,28.4 ,38.7 ,,,29.1 ,29.1 ,,25.2 ,23.9 ,24.4 ,3.43 ,22.8 ,0.04 ,0.03 ,15.57 ,-,-,493 ,0.49 ,21.66 ,2.75 ,,0.01 ,,""
2015/11/9 23:00,DS,-2083 ,5,30.2 ,,32.1 ,,,25.0 ,5.50 ,,28.5 ,36.8 ,21.3 ,29.2 ,29.4 ,29.0 ,23.3 ,29.1 ,22.3 ,28.6 ,37.0 ,28.4 ,38.8 ,,,29.0 ,29.0 ,,25.2 ,23.9 ,24.4 ,3.43 ,23.1 ,0.04 ,0.03 ,15.57 ,-,-,493 ,0.49 ,23.25 ,2.75 ,,0.01 ,,""
2015/11/10 5:00,DS,-2083 ,5,30.2 ,,32.2 ,,,25.0 ,5.09 ,,28.5 ,36.8 ,21.2 ,29.3 ,29.5 ,29.0 ,23.3 ,29.1 ,22.3 ,28.6 ,37.1 ,28.4 ,39.0 ,,,29.1 ,29.1 ,,25.3 ,23.9 ,24.3 ,3.43 ,23.2 ,0.05 ,0.03 ,15.57 ,-,-,493 ,0.49 ,22.78 ,2.75 ,,0.01 ,,""
2015/11/10 11:00,DS,-2083 ,5,30.1 ,,32.3 ,,,24.9 ,4.68 ,,28.5 ,36.8 ,21.2 ,29.3 ,29.4 ,29.0 ,23.3 ,29.0 ,22.2 ,28.5 ,37.1 ,28.3 ,39.1 ,,,29.0 ,29.0 ,,25.3 ,23.8 ,24.3 ,3.42 ,23.3 ,0.07 ,0.05 ,15.57 ,-,-,493 ,0.49 ,18.38 ,2.75 ,,0.01 ,,""
2015/11/10 17:00,DS,-2083 ,5,30.1 ,,32.3 ,,,24.8 ,4.74 ,,28.5 ,36.8 ,21.2 ,29.2 ,29.4 ,29.0 ,23.1 ,29.0 ,22.2 ,28.6 ,37.2 ,28.3 ,39.2 ,,,29.0 ,29.0 ,,25.4 ,23.8 ,24.3 ,3.41 ,23.3 ,0.07 ,0.06 ,15.57 ,-,-,493 ,0.49 ,18.00 ,2.75 ,,0.01 ,,""
2015/11/10 23:00,DS,-2083 ,5,30.0 ,,36.3 ,,,24.8 ,4.45 ,,28.5 ,36.8 ,21.1 ,29.2 ,29.4 ,28.9 ,23.2 ,28.9 ,22.1 ,28.5 ,37.2 ,28.3 ,39.3 ,,,29.0 ,29.0 ,,25.4 ,23.8 ,24.2 ,3.39 ,23.3 ,0.07 ,0.06 ,15.57 ,-,-,493 ,0.49 ,18.28 ,2.75 ,,0.01 ,,""
2015/11/11 5:00,DS,-2083 ,5,30.0 ,,32.4 ,,,24.9 ,4.27 ,,28.5 ,36.8 ,21.1 ,29.2 ,29.4 ,28.9 ,23.1 ,28.8 ,22.1 ,28.5 ,37.2 ,28.3 ,39.4 ,,,29.0 ,29.0 ,,25.4 ,23.7 ,24.2 ,3.36 ,23.1 ,0.07 ,0.06 ,15.57 ,-,-,493 ,0.49 ,19.59 ,2.75 ,,0.01 ,,""
2015/11/11 11:00,DS,-2083 ,5,30.0 ,,32.2 ,,,24.9 ,4.22 ,,28.5 ,36.7 ,21.1 ,29.2 ,29.4 ,28.9 ,23.1 ,28.8 ,22.1 ,28.5 ,37.1 ,28.2 ,39.4 ,,,28.9 ,28.9 ,,25.4 ,23.7 ,24.1 ,3.32 ,23.0 ,0.07 ,0.06 ,15.60 ,-,-,495 ,0.49 ,19.88 ,2.75 ,,0.01 ,,""
2015/11/11 17:00,DS,-2083 ,4,30.0 ,,32.1 ,,,25.0 ,4.24 ,,28.4 ,36.7 ,21.1 ,29.2 ,29.3 ,28.9 ,23.1 ,28.8 ,22.0 ,28.5 ,37.1 ,28.2 ,39.4 ,,,28.9 ,28.9 ,,25.4 ,23.6 ,24.1 ,3.29 ,22.7 ,0.07 ,0.06 ,15.56 ,-,-,492 ,0.49 ,18.28 ,2.74 ,,0.01 ,,""
2015/11/11 23:00,DS,-2084 ,4,30.0 ,,32.1 ,,,25.0 ,4.14 ,,28.4 ,36.7 ,21.0 ,29.2 ,29.4 ,28.8 ,23.1 ,28.7 ,22.0 ,28.5 ,37.0 ,28.2 ,39.4 ,,,28.9 ,28.9 ,,25.3 ,23.6 ,24.1 ,3.26 ,22.4 ,0.07 ,0.06 ,15.56 ,-,-,492 ,0.49 ,19.88 ,2.74 ,,0.01 ,,""
2015/11/12 5:00,DS,-2083 ,4,29.8 ,,32.0 ,,,25.0 ,4.17 ,,28.4 ,36.7 ,20.8 ,29.2 ,29.2 ,28.8 ,23.1 ,28.7 ,22.1 ,28.5 ,36.9 ,28.2 ,39.2 ,,,28.9 ,28.9 ,,25.4 ,23.6 ,24.1 ,3.22 ,22.2 ,0.07 ,0.06 ,15.56 ,-,-,492 ,0.49 ,19.41 ,2.74 ,,0.01 ,,""
2015/11/12 11:00,DS,-2084 ,4,29.9 ,,32.0 ,,,25.1 ,4.21 ,,28.4 ,36.7 ,21.0 ,29.1 ,29.3 ,28.8 ,23.1 ,28.7 ,22.1 ,28.5 ,36.9 ,28.2 ,39.1 ,,,28.8 ,28.8 ,,25.3 ,23.5 ,24.0 ,3.19 ,22.0 ,0.07 ,0.06 ,15.79 ,-,-,510 ,0.49 ,20.34 ,2.74 ,,0.01 ,,""
2015/11/12 17:00,DS,-2083 ,4,29.9 ,,32.0 ,,,25.1 ,4.47 ,,28.3 ,36.7 ,20.9 ,29.1 ,29.2 ,28.8 ,23.1 ,28.7 ,22.1 ,28.4 ,36.8 ,28.1 ,38.9 ,,,28.8 ,28.8 ,,25.3 ,23.5 ,24.0 ,3.17 ,21.7 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,20.72 ,2.74 ,,0.01 ,,""
2015/11/12 23:00,DS,-2084 ,4,29.8 ,,31.9 ,,,25.1 ,4.56 ,,28.3 ,36.6 ,20.8 ,29.1 ,29.1 ,28.8 ,23.1 ,28.7 ,22.1 ,28.4 ,36.7 ,28.1 ,38.7 ,,,28.7 ,28.8 ,,25.3 ,23.5 ,24.0 ,3.14 ,21.5 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,19.50 ,2.74 ,,0.01 ,,""
2015/11/13 5:00,DS,-2083 ,4,29.8 ,,31.8 ,,,25.0 ,4.65 ,,28.3 ,36.6 ,20.7 ,29.0 ,29.2 ,28.7 ,23.1 ,28.8 ,22.1 ,28.4 ,36.6 ,28.0 ,38.5 ,,,28.7 ,28.7 ,,25.3 ,23.5 ,24.0 ,3.12 ,21.3 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,20.06 ,2.74 ,,0.01 ,,""
2015/11/13 11:00,DS,-2084 ,4,29.8 ,,33.1 ,,,25.0 ,4.77 ,,28.2 ,36.6 ,20.8 ,29.0 ,29.2 ,28.7 ,23.1 ,28.8 ,22.1 ,28.3 ,36.5 ,28.0 ,38.4 ,,,28.7 ,28.7 ,,25.2 ,23.5 ,24.0 ,3.09 ,21.1 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,18.84 ,2.74 ,,0.01 ,,""
2015/11/13 17:00,DS,-2084 ,4,29.8 ,,31.7 ,,,24.9 ,4.97 ,,28.2 ,36.5 ,20.8 ,29.0 ,29.0 ,28.7 ,23.1 ,28.7 ,22.1 ,28.3 ,36.4 ,28.0 ,38.2 ,,,28.7 ,28.7 ,,25.2 ,23.4 ,23.9 ,3.08 ,21.0 ,0.07 ,0.06 ,15.69 ,-,-,502 ,0.49 ,19.97 ,2.73 ,,0.01 ,,""
2015/11/13 23:00,DS,-2085 ,4,29.8 ,,34.3 ,,,24.9 ,5.14 ,,28.2 ,36.5 ,20.8 ,28.9 ,29.1 ,28.7 ,23.1 ,28.7 ,22.1 ,28.2 ,36.3 ,28.0 ,38.1 ,,,28.7 ,28.7 ,,25.2 ,23.4 ,23.9 ,3.07 ,21.0 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,19.78 ,2.74 ,,0.01 ,,""
2015/11/14 5:00,DS,-2085 ,5,29.7 ,,31.8 ,,,24.9 ,5.30 ,,28.1 ,36.5 ,20.7 ,28.9 ,29.1 ,28.6 ,23.1 ,28.7 ,22.2 ,28.2 ,36.3 ,27.9 ,38.0 ,,,28.7 ,28.6 ,,25.2 ,23.4 ,23.9 ,3.06 ,21.0 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,20.63 ,2.74 ,,0.01 ,,""
2015/11/14 11:00,DS,-2084 ,5,29.7 ,,32.2 ,,,24.9 ,5.49 ,,28.1 ,36.5 ,20.7 ,28.8 ,28.9 ,28.6 ,23.1 ,28.7 ,22.1 ,28.2 ,36.2 ,27.9 ,37.8 ,,,28.6 ,28.6 ,,25.2 ,23.3 ,23.8 ,3.05 ,21.0 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,21.94 ,2.74 ,,0.01 ,,""
2015/11/14 17:00,DS,-2084 ,5,29.7 ,,31.6 ,,,25.0 ,5.75 ,,28.1 ,36.5 ,20.7 ,28.8 ,28.9 ,28.6 ,23.1 ,28.6 ,22.1 ,28.1 ,36.1 ,27.9 ,37.7 ,,,28.6 ,28.6 ,,25.2 ,23.3 ,23.8 ,3.05 ,21.1 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,22.41 ,2.74 ,,0.01 ,,""
2015/11/14 23:00,DS,-2084 ,5,29.6 ,,32.0 ,,,25.0 ,5.83 ,,28.0 ,36.4 ,20.7 ,28.7 ,28.9 ,28.5 ,23.1 ,28.6 ,22.1 ,28.1 ,36.0 ,27.8 ,37.5 ,,,28.5 ,28.5 ,,25.2 ,23.3 ,23.8 ,3.06 ,21.3 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,21.19 ,2.74 ,,0.01 ,,""
2015/11/15 5:00,DS,-2084 ,5,29.6 ,,31.4 ,,,25.1 ,6.30 ,,28.0 ,36.4 ,20.7 ,28.7 ,28.9 ,28.5 ,23.1 ,28.6 ,22.1 ,28.1 ,36.0 ,27.8 ,37.5 ,,,28.5 ,28.5 ,,25.2 ,23.3 ,23.8 ,3.06 ,21.5 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,22.31 ,2.74 ,,0.01 ,,""
2015/11/15 11:00,DS,-2084 ,5,29.5 ,,31.6 ,,,25.1 ,6.21 ,,28.0 ,36.4 ,20.7 ,28.7 ,28.9 ,28.5 ,23.1 ,28.6 ,22.1 ,28.1 ,36.0 ,27.8 ,37.4 ,,,28.5 ,28.5 ,,25.2 ,23.3 ,23.8 ,3.07 ,21.8 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,20.53 ,2.73 ,,0.01 ,,""
2015/11/15 17:00,DS,-2084 ,5,29.6 ,,31.5 ,,,25.1 ,5.99 ,,28.0 ,36.4 ,20.7 ,28.7 ,28.9 ,28.5 ,23.1 ,28.5 ,22.1 ,28.1 ,35.9 ,27.8 ,37.4 ,,,28.5 ,28.5 ,,25.2 ,23.2 ,23.8 ,3.08 ,22.0 ,0.05 ,0.04 ,15.69 ,-,-,502 ,0.49 ,21.28 ,2.74 ,,0.01 ,,""
2015/11/15 23:00,DS,-2085 ,5,29.6 ,,31.4 ,,,25.2 ,5.37 ,,28.0 ,36.4 ,20.6 ,28.7 ,28.8 ,28.5 ,23.1 ,28.5 ,22.2 ,28.1 ,35.9 ,27.8 ,37.3 ,,,28.5 ,28.5 ,,25.2 ,23.2 ,23.7 ,3.08 ,22.3 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,21.38 ,2.74 ,,0.01 ,,""
2015/11/16 5:00,DS,-2084 ,5,29.6 ,,31.5 ,,,25.2 ,4.93 ,,28.0 ,36.3 ,20.6 ,28.7 ,28.8 ,28.5 ,23.1 ,28.5 ,22.2 ,28.1 ,35.9 ,27.8 ,37.2 ,,,28.5 ,28.5 ,,25.2 ,23.2 ,23.7 ,3.07 ,22.3 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,20.34 ,2.74 ,,0.01 ,,""
2015/11/16 11:00,DS,-2085 ,5,29.5 ,,50.5 ,,,25.3 ,4.69 ,,28.0 ,36.3 ,20.6 ,28.7 ,28.8 ,28.5 ,23.1 ,28.5 ,22.2 ,28.0 ,35.8 ,27.7 ,37.1 ,,,28.5 ,28.6 ,,25.2 ,23.2 ,23.7 ,3.06 ,22.3 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,20.16 ,2.74 ,,0.01 ,,""
2015/11/16 17:00,DS,-2084 ,5,29.6 ,,31.8 ,,,25.3 ,4.73 ,,28.0 ,36.3 ,20.6 ,28.7 ,28.8 ,28.5 ,23.1 ,28.5 ,22.1 ,28.0 ,35.9 ,27.7 ,37.1 ,,,28.5 ,28.4 ,,25.2 ,23.2 ,23.7 ,3.05 ,22.4 ,0.06 ,0.05 ,15.69 ,-,-,502 ,0.49 ,19.31 ,2.74 ,,0.01 ,,""
2015/11/16 23:00,DS,-2084 ,5,29.6 ,,31.5 ,,,25.3 ,4.90 ,,27.9 ,36.3 ,20.6 ,28.7 ,28.8 ,28.5 ,23.0 ,28.5 ,22.1 ,28.0 ,35.9 ,27.7 ,37.0 ,,,28.4 ,28.5 ,,25.2 ,23.2 ,23.6 ,3.05 ,22.5 ,0.06 ,0.05 ,15.66 ,-,-,500 ,0.49 ,19.78 ,2.74 ,,0.01 ,,""
2015/11/17 5:00,DS,-2084 ,5,29.6 ,,31.4 ,,,25.4 ,5.14 ,,27.9 ,36.3 ,20.6 ,28.7 ,28.8 ,28.5 ,23.1 ,28.5 ,22.2 ,28.1 ,35.9 ,27.8 ,37.0 ,,,28.5 ,28.5 ,,25.2 ,23.2 ,23.6 ,3.04 ,22.6 ,0.06 ,0.05 ,15.67 ,-,-,501 ,0.49 ,19.03 ,2.74 ,,0.01 ,,""
2015/11/17 11:00,DS,-2084 ,5,29.7 ,,32.0 ,,,25.3 ,5.35 ,,27.9 ,36.3 ,20.6 ,28.7 ,28.8 ,28.5 ,23.1 ,28.5 ,22.2 ,28.0 ,35.8 ,27.7 ,36.9 ,,,28.4 ,28.4 ,,25.2 ,23.2 ,23.6 ,3.04 ,22.6 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.49 ,18.00 ,2.74 ,,0.01 ,,""
2015/11/17 17:00,DS,-2083 ,5,29.7 ,,31.2 ,,,25.5 ,5.32 ,,27.9 ,36.3 ,20.5 ,28.7 ,28.8 ,28.5 ,23.1 ,28.6 ,22.2 ,28.0 ,35.8 ,27.7 ,36.9 ,,,28.4 ,28.4 ,,25.2 ,23.1 ,23.6 ,3.04 ,22.8 ,0.04 ,0.03 ,15.67 ,-,-,501 ,0.49 ,21.19 ,2.73 ,,0.01 ,,""
2015/11/17 23:00,DS,-2083 ,5,29.6 ,,35.8 ,,,25.5 ,5.13 ,,27.9 ,36.3 ,20.5 ,28.7 ,28.8 ,28.5 ,23.1 ,28.6 ,22.2 ,28.0 ,35.8 ,27.8 ,36.9 ,,,28.4 ,28.4 ,,25.3 ,23.1 ,23.6 ,3.04 ,23.0 ,0.04 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.16 ,2.74 ,,0.01 ,,""
2015/11/18 5:00,DS,-2083 ,5,29.7 ,,31.1 ,,,25.6 ,4.89 ,,27.9 ,36.3 ,20.5 ,28.7 ,28.8 ,28.5 ,23.1 ,28.6 ,22.2 ,28.0 ,35.8 ,27.8 ,36.8 ,,,28.5 ,28.5 ,,25.2 ,23.1 ,23.6 ,3.04 ,23.1 ,0.04 ,0.03 ,15.67 ,-,-,501 ,0.49 ,21.38 ,2.74 ,,0.01 ,,""
2015/11/18 11:00,DS,-2083 ,5,29.7 ,,31.2 ,,,25.7 ,4.59 ,,27.9 ,36.3 ,20.5 ,28.5 ,28.7 ,28.5 ,23.1 ,28.6 ,22.2 ,28.1 ,35.8 ,27.8 ,36.9 ,,,28.5 ,28.5 ,,25.3 ,23.1 ,23.6 ,3.03 ,23.2 ,0.04 ,0.04 ,15.67 ,-,-,501 ,0.49 ,20.63 ,2.74 ,,0.01 ,,""
2015/11/18 17:00,DS,-2083 ,5,29.7 ,,31.1 ,,,25.7 ,4.71 ,,28.0 ,36.3 ,20.5 ,28.7 ,28.9 ,28.5 ,23.1 ,28.6 ,22.2 ,28.1 ,35.9 ,27.8 ,36.8 ,,,28.5 ,28.5 ,,25.2 ,23.1 ,23.6 ,3.02 ,23.2 ,0.04 ,0.03 ,15.65 ,-,-,499 ,0.49 ,20.06 ,2.74 ,,0.01 ,,""
2015/11/18 23:00,DS,-2083 ,5,29.7 ,,31.1 ,,,25.8 ,4.91 ,,28.0 ,36.3 ,20.4 ,28.7 ,28.8 ,28.5 ,23.1 ,28.6 ,22.2 ,28.0 ,35.8 ,27.8 ,36.8 ,,,28.5 ,28.5 ,,25.2 ,23.0 ,23.5 ,3.00 ,23.2 ,0.04 ,0.03 ,15.67 ,-,-,501 ,0.49 ,21.38 ,2.73 ,,0.01 ,,""
2015/11/19 5:00,DS,-2083 ,5,29.8 ,,30.9 ,,,25.8 ,4.67 ,,28.0 ,36.3 ,20.5 ,28.7 ,28.8 ,28.5 ,23.1 ,28.4 ,22.2 ,28.1 ,35.9 ,27.8 ,36.8 ,,,28.5 ,28.5 ,,25.3 ,23.0 ,23.5 ,2.98 ,23.2 ,0.04 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.16 ,2.74 ,,0.01 ,,""
2015/11/19 11:00,DS,-2084 ,5,29.7 ,,31.1 ,,,25.9 ,4.31 ,,28.0 ,36.3 ,20.4 ,28.7 ,28.9 ,28.5 ,23.1 ,28.3 ,22.2 ,28.1 ,35.9 ,27.8 ,36.8 ,,,28.5 ,28.5 ,,25.2 ,23.0 ,23.5 ,2.95 ,23.0 ,0.04 ,0.03 ,15.67 ,-,-,501 ,0.49 ,20.25 ,2.74 ,,0.01 ,,""
2015/11/19 17:00,DS,-2084 ,5,29.8 ,,31.1 ,,,26.0 ,3.97 ,,28.0 ,36.3 ,20.4 ,28.7 ,28.8 ,28.5 ,23.1 ,28.2 ,22.2 ,28.1 ,35.9 ,27.8 ,36.9 ,,,28.5 ,28.5 ,,25.2 ,23.0 ,23.5 ,2.93 ,22.9 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,18.94 ,2.74 ,,0.01 ,,""
2015/11/19 23:00,DS,-2084 ,3,29.8 ,,34.7 ,,,26.1 ,3.83 ,,28.0 ,36.3 ,20.4 ,28.7 ,28.9 ,28.5 ,23.1 ,28.2 ,22.2 ,28.1 ,35.9 ,27.8 ,36.9 ,,,28.5 ,28.5 ,,25.2 ,23.0 ,23.5 ,2.90 ,22.8 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.69 ,2.74 ,,0.01 ,,""
2015/11/20 5:00,DS,-2084 ,3,29.8 ,,32.7 ,,,26.1 ,3.89 ,,28.0 ,36.3 ,20.4 ,28.7 ,28.9 ,28.5 ,23.1 ,28.2 ,22.2 ,28.1 ,35.8 ,27.8 ,36.9 ,,,28.5 ,28.6 ,,25.1 ,23.0 ,23.5 ,2.87 ,22.7 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.78 ,2.74 ,,0.01 ,,""
2015/11/20 11:00,DS,-2084 ,3,29.7 ,,31.0 ,,,26.2 ,3.93 ,,28.0 ,36.3 ,20.4 ,28.7 ,28.8 ,28.5 ,23.1 ,28.2 ,22.2 ,28.1 ,35.9 ,27.8 ,36.9 ,,,28.6 ,28.7 ,,25.1 ,22.9 ,23.4 ,2.84 ,22.5 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.13 ,2.74 ,,0.01 ,,""
2015/11/20 17:00,DS,-2084 ,3,29.8 ,,34.7 ,,,26.2 ,3.93 ,,28.0 ,36.3 ,20.4 ,28.7 ,28.8 ,28.5 ,23.1 ,28.2 ,22.2 ,28.1 ,35.9 ,27.8 ,37.0 ,,,28.5 ,28.5 ,,25.1 ,22.9 ,23.4 ,2.83 ,22.4 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,20.72 ,2.74 ,,0.01 ,,""
2015/11/20 23:00,DS,-2084 ,3,29.8 ,,31.1 ,,,26.3 ,3.94 ,,27.9 ,36.2 ,20.3 ,28.7 ,28.8 ,28.5 ,23.1 ,28.2 ,22.2 ,28.1 ,35.9 ,27.8 ,37.0 ,,,28.5 ,28.5 ,,25.1 ,22.9 ,23.4 ,2.81 ,22.3 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,20.63 ,2.74 ,,0.01 ,,""
2015/11/21 5:00,DS,-2084 ,3,29.8 ,,31.0 ,,,26.2 ,3.96 ,,28.0 ,36.2 ,20.3 ,28.7 ,28.8 ,28.5 ,23.1 ,28.2 ,22.1 ,28.1 ,35.9 ,27.8 ,37.0 ,,,28.5 ,28.5 ,,25.1 ,22.8 ,23.4 ,2.79 ,22.2 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,20.91 ,2.74 ,,0.01 ,,""
2015/11/21 11:00,DS,-2084 ,3,29.7 ,,34.6 ,,,26.2 ,3.66 ,,28.0 ,36.2 ,20.3 ,28.7 ,28.8 ,28.5 ,23.1 ,28.2 ,22.1 ,28.0 ,35.9 ,27.8 ,37.0 ,,,28.5 ,28.5 ,,25.1 ,22.8 ,23.4 ,2.77 ,22.2 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.97 ,2.74 ,,0.01 ,,""
2015/11/21 17:00,DS,-2084 ,3,29.7 ,,31.0 ,,,26.2 ,3.51 ,,27.9 ,36.2 ,20.3 ,28.7 ,28.8 ,28.5 ,23.1 ,28.2 ,22.1 ,28.0 ,35.8 ,27.7 ,37.0 ,,,28.5 ,28.6 ,,25.1 ,22.8 ,23.4 ,2.76 ,22.2 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.50 ,2.74 ,,0.01 ,,""
2015/11/21 23:00,DS,-2084 ,3,29.7 ,,31.0 ,,,26.1 ,3.30 ,,27.9 ,36.2 ,20.3 ,28.6 ,28.7 ,28.5 ,23.1 ,28.1 ,22.1 ,28.0 ,35.8 ,27.7 ,37.0 ,,,28.5 ,28.5 ,,25.1 ,22.8 ,23.3 ,2.73 ,22.1 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.97 ,2.74 ,,0.01 ,,""
2015/11/22 5:00,DS,-2084 ,3,29.7 ,,31.0 ,,,26.1 ,3.19 ,,27.9 ,36.1 ,20.2 ,28.6 ,28.8 ,28.4 ,23.1 ,28.1 ,22.1 ,28.0 ,35.8 ,27.7 ,36.9 ,,,28.5 ,28.5 ,,25.0 ,22.8 ,23.3 ,2.70 ,22.0 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.97 ,2.74 ,,0.01 ,,""
2015/11/22 11:00,DS,-2085 ,3,29.6 ,,30.7 ,,,26.1 ,3.19 ,,27.9 ,36.1 ,20.2 ,28.7 ,28.8 ,28.4 ,23.1 ,28.1 ,22.1 ,28.0 ,35.8 ,27.7 ,36.9 ,,,28.5 ,28.5 ,,25.0 ,22.8 ,23.3 ,2.68 ,21.8 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.41 ,2.74 ,,0.01 ,,""
2015/11/22 17:00,DS,-2084 ,3,29.7 ,,30.9 ,,,26.0 ,3.29 ,,27.8 ,36.1 ,20.2 ,28.6 ,28.7 ,28.4 ,23.1 ,28.1 ,22.2 ,28.0 ,35.6 ,27.7 ,36.9 ,,,28.3 ,28.4 ,,25.0 ,22.8 ,23.3 ,2.66 ,21.7 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,18.94 ,2.74 ,,0.01 ,,""
2015/11/22 23:00,DS,-2085 ,3,29.5 ,,37.0 ,,,26.0 ,3.28 ,,27.8 ,36.1 ,20.2 ,28.6 ,28.7 ,28.4 ,23.1 ,28.1 ,22.2 ,28.0 ,35.6 ,27.7 ,36.9 ,,,28.4 ,28.4 ,,25.0 ,22.8 ,23.3 ,2.64 ,21.6 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.13 ,2.74 ,,0.01 ,,""
2015/11/23 5:00,DS,-2084 ,3,29.6 ,,34.5 ,,,25.9 ,3.42 ,,27.8 ,36.1 ,20.1 ,28.5 ,28.7 ,28.4 ,23.1 ,28.1 ,22.1 ,28.0 ,35.6 ,27.7 ,36.8 ,,,28.4 ,28.4 ,,25.0 ,22.8 ,23.3 ,2.63 ,21.5 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,18.84 ,2.74 ,,0.01 ,,""
2015/11/23 11:00,DS,-2085 ,3,29.6 ,,30.8 ,,,25.9 ,3.54 ,,27.8 ,36.1 ,20.1 ,28.5 ,28.7 ,28.4 ,23.1 ,28.1 ,22.2 ,28.0 ,35.6 ,27.7 ,36.8 ,,,28.3 ,28.4 ,,25.0 ,22.8 ,23.3 ,2.61 ,21.5 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,20.81 ,2.74 ,,0.01 ,,""
2015/11/23 17:00,DS,-2085 ,3,29.6 ,,30.9 ,,,25.8 ,3.44 ,,27.8 ,36.0 ,20.1 ,28.5 ,28.7 ,28.3 ,23.1 ,28.1 ,22.1 ,27.9 ,35.6 ,27.7 ,36.8 ,,,28.4 ,28.5 ,,25.0 ,22.8 ,23.3 ,2.59 ,21.4 ,0.03 ,0.03 ,15.60 ,-,-,495 ,0.49 ,21.47 ,2.74 ,,0.01 ,,""
2015/11/23 23:00,DS,-2085 ,3,29.5 ,,30.8 ,,,25.7 ,3.38 ,,27.8 ,36.0 ,20.1 ,28.5 ,28.7 ,28.3 ,23.2 ,28.1 ,22.2 ,27.9 ,35.4 ,27.6 ,36.8 ,,,28.3 ,28.5 ,,25.0 ,22.8 ,23.3 ,2.58 ,21.4 ,0.03 ,0.02 ,15.60 ,-,-,495 ,0.49 ,22.97 ,2.74 ,,0.01 ,,""
2015/11/24 5:00,DS,-2085 ,3,29.5 ,,30.9 ,,,25.6 ,3.55 ,,27.7 ,36.0 ,20.0 ,28.5 ,28.6 ,28.3 ,23.1 ,28.0 ,22.2 ,27.9 ,35.3 ,27.6 ,36.8 ,,,28.3 ,28.4 ,,25.0 ,22.8 ,23.3 ,2.56 ,21.3 ,0.03 ,0.02 ,15.60 ,-,-,495 ,0.49 ,21.47 ,2.73 ,,0.01 ,,""
2015/11/24 11:00,DS,-2084 ,3,29.4 ,,30.8 ,,,25.5 ,3.82 ,,27.7 ,36.0 ,20.0 ,28.5 ,28.6 ,28.3 ,23.1 ,28.0 ,22.2 ,27.9 ,35.3 ,27.6 ,36.8 ,,,28.3 ,28.4 ,,24.9 ,22.8 ,23.2 ,2.55 ,21.3 ,-,-,15.60 ,-,-,495 ,0.49 ,-,2.73 ,,0.01 ,,""
2015/11/24 17:00,DS,-2084 ,3,29.4 ,,36.1 ,,,25.5 ,4.35 ,,27.7 ,36.0 ,20.0 ,28.5 ,28.5 ,28.2 ,23.1 ,28.0 ,22.2 ,27.9 ,35.3 ,27.6 ,36.9 ,,,28.3 ,28.3 ,,24.9 ,22.8 ,23.2 ,2.55 ,21.5 ,-,-,15.60 ,-,-,495 ,0.49 ,-,2.74 ,,0.01 ,,""
2015/11/24 23:00,DS,-2084 ,3,29.6 ,,30.8 ,,,25.4 ,3.82 ,,27.7 ,35.9 ,19.9 ,28.4 ,28.5 ,28.2 ,23.1 ,28.0 ,22.2 ,27.8 ,35.3 ,27.6 ,36.8 ,,,28.3 ,28.4 ,,24.9 ,22.7 ,23.2 ,2.53 ,21.5 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,20.53 ,2.74 ,,0.01 ,,""
2015/11/25 5:00,DS,-2084 ,3,29.5 ,,30.8 ,,,25.3 ,3.71 ,,27.7 ,35.9 ,19.9 ,28.4 ,28.6 ,28.2 ,23.1 ,27.9 ,22.2 ,27.8 ,35.2 ,27.6 ,36.8 ,,,28.3 ,28.4 ,,24.9 ,22.7 ,23.2 ,2.50 ,21.4 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,21.75 ,2.74 ,,0.01 ,,""
2015/11/25 11:00,DS,-2086 ,3,29.6 ,,30.5 ,,,25.2 ,3.45 ,,27.6 ,35.9 ,19.9 ,28.4 ,28.6 ,28.2 ,23.1 ,27.9 ,22.1 ,27.8 ,35.2 ,27.5 ,36.8 ,,,28.2 ,28.3 ,,24.9 ,22.7 ,23.2 ,2.47 ,21.2 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,21.09 ,2.74 ,,0.01 ,,""
2015/11/25 17:00,DS,-2085 ,3,29.5 ,,30.8 ,,,25.2 ,3.45 ,,27.6 ,35.8 ,19.8 ,28.4 ,28.5 ,28.2 ,23.1 ,27.9 ,22.1 ,27.7 ,35.1 ,27.5 ,36.7 ,,,28.2 ,28.3 ,,24.9 ,22.7 ,23.2 ,2.44 ,20.9 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,20.44 ,2.74 ,,0.01 ,,""
2015/11/25 23:00,DS,-2086 ,3,29.5 ,,34.1 ,,,25.1 ,3.48 ,,27.6 ,35.8 ,19.8 ,28.4 ,28.4 ,28.1 ,22.9 ,27.8 ,22.0 ,27.7 ,35.2 ,27.5 ,36.7 ,,,28.2 ,28.3 ,,24.8 ,22.7 ,23.2 ,2.40 ,20.6 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,20.91 ,2.74 ,,0.01 ,,""
2015/11/26 5:00,DS,-2086 ,3,29.4 ,,31.7 ,,,25.0 ,3.79 ,,27.6 ,35.8 ,19.7 ,28.3 ,28.4 ,28.1 ,22.9 ,27.8 ,22.0 ,27.7 ,35.2 ,27.5 ,36.6 ,,,28.1 ,28.1 ,,24.8 ,22.7 ,23.2 ,2.37 ,20.4 ,0.03 ,0.03 ,15.60 ,-,-,495 ,0.49 ,20.53 ,2.73 ,,0.01 ,,""
2015/11/26 11:00,DS,-2086 ,3,29.4 ,,30.6 ,,,24.9 ,4.05 ,,27.5 ,35.8 ,19.7 ,28.3 ,28.3 ,28.0 ,22.9 ,27.8 ,21.9 ,27.6 ,35.1 ,27.4 ,36.6 ,,,28.1 ,28.1 ,,24.8 ,22.6 ,23.2 ,2.35 ,20.1 ,0.03 ,0.03 ,15.60 ,-,-,495 ,0.49 ,21.75 ,2.74 ,,0.01 ,,""
2015/11/26 17:00,DS,-2087 ,3,29.3 ,,35.6 ,,,24.7 ,4.19 ,,27.5 ,35.8 ,19.6 ,28.2 ,28.4 ,28.0 ,22.9 ,27.7 ,21.9 ,27.6 ,35.1 ,27.4 ,36.6 ,,,28.1 ,28.0 ,,24.8 ,22.6 ,23.2 ,2.34 ,20.0 ,0.03 ,0.03 ,15.60 ,-,-,495 ,0.49 ,19.78 ,2.74 ,,0.01 ,,""
2015/11/26 23:00,DS,-2087 ,3,29.3 ,,30.7 ,,,24.6 ,4.19 ,,27.5 ,35.8 ,19.6 ,28.2 ,28.4 ,28.0 ,22.9 ,27.7 ,21.9 ,27.6 ,34.9 ,27.3 ,36.5 ,,,28.0 ,28.0 ,,24.7 ,22.6 ,23.1 ,2.33 ,20.0 ,0.03 ,0.03 ,15.60 ,-,-,495 ,0.49 ,21.00 ,2.74 ,,0.01 ,,""
2015/11/27 5:00,DS,-2087 ,3,29.3 ,,30.7 ,,,24.5 ,4.13 ,,27.4 ,35.7 ,19.6 ,28.2 ,28.3 ,27.9 ,22.8 ,27.6 ,21.9 ,27.5 ,35.0 ,27.3 ,36.5 ,,,27.9 ,27.9 ,,24.7 ,22.6 ,23.1 ,2.31 ,20.0 ,0.03 ,0.03 ,15.60 ,-,-,495 ,0.49 ,20.81 ,2.73 ,,0.01 ,,""
2015/11/27 11:00,DS,-2086 ,3,29.2 ,,30.7 ,,,24.4 ,3.96 ,,27.3 ,35.6 ,19.5 ,28.1 ,28.3 ,27.9 ,22.8 ,27.6 ,21.8 ,27.5 ,34.9 ,27.2 ,36.4 ,,,27.9 ,27.9 ,,24.7 ,22.6 ,23.1 ,2.30 ,19.9 ,0.04 ,0.03 ,15.60 ,-,-,495 ,0.49 ,19.88 ,2.74 ,,0.01 ,,""
2015/11/27 17:00,DS,-2086 ,3,29.1 ,,30.5 ,,,24.4 ,3.45 ,,27.3 ,35.6 ,19.5 ,28.0 ,28.1 ,27.8 ,22.7 ,27.6 ,21.8 ,27.4 ,34.8 ,27.2 ,36.4 ,,,27.8 ,27.9 ,,24.7 ,22.5 ,23.1 ,2.28 ,19.9 ,0.04 ,0.04 ,15.60 ,-,-,495 ,0.49 ,18.94 ,2.74 ,,0.01 ,,""
2015/11/27 23:00,DS,-2086 ,3,29.0 ,,42.8 ,,,24.3 ,2.81 ,,27.2 ,35.6 ,19.4 ,28.0 ,28.1 ,27.7 ,22.7 ,27.5 ,21.8 ,27.4 ,34.7 ,27.1 ,36.3 ,,,27.8 ,27.9 ,,24.6 ,22.5 ,23.0 ,2.26 ,19.8 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,19.31 ,2.73 ,,0.01 ,,""
2015/11/28 5:00,DS,-2087 ,3,29.0 ,,30.6 ,,,24.2 ,2.84 ,,27.2 ,35.6 ,19.4 ,27.9 ,28.0 ,27.7 ,22.7 ,27.5 ,21.8 ,27.3 ,34.5 ,27.1 ,36.3 ,,,27.8 ,27.8 ,,24.6 ,22.5 ,23.0 ,2.24 ,19.7 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,18.84 ,2.73 ,,0.01 ,,""
2015/11/28 11:00,DS,-2087 ,3,28.9 ,,30.7 ,,,24.1 ,2.85 ,,27.2 ,35.5 ,19.4 ,27.9 ,28.1 ,27.7 ,22.6 ,27.4 ,21.7 ,27.2 ,34.6 ,27.0 ,36.2 ,,,27.7 ,27.7 ,,24.5 ,22.5 ,23.0 ,2.22 ,19.6 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,17.53 ,2.73 ,,0.01 ,,""
2015/11/28 17:00,DS,-2086 ,3,28.9 ,,30.7 ,,,23.9 ,2.85 ,,27.1 ,35.5 ,19.3 ,27.8 ,28.0 ,27.6 ,22.7 ,27.3 ,21.7 ,27.2 ,34.4 ,27.0 ,36.2 ,,,27.6 ,27.7 ,,24.5 ,22.5 ,23.0 ,4.56 ,19.5 ,0.06 ,0.05 ,15.60 ,-,-,495 ,0.49 ,17.72 ,2.73 ,,0.01 ,,""
2015/11/28 23:00,DS,-2086 ,3,28.8 ,,30.7 ,,,23.8 ,2.92 ,,27.1 ,35.4 ,19.3 ,27.8 ,27.9 ,27.5 ,22.6 ,27.3 ,21.7 ,27.1 ,34.2 ,26.9 ,36.1 ,,,27.6 ,27.7 ,,24.4 ,22.4 ,23.0 ,4.54 ,19.4 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,18.75 ,2.72 ,,0.01 ,,""
2015/11/29 5:00,DS,-2086 ,3,28.8 ,,30.5 ,,,23.7 ,2.90 ,,27.0 ,35.4 ,19.2 ,27.7 ,27.9 ,27.5 ,22.6 ,27.3 ,21.7 ,27.1 ,34.2 ,26.9 ,36.0 ,,,27.5 ,27.6 ,,24.4 ,22.4 ,23.0 ,4.52 ,19.3 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,18.00 ,2.72 ,,0.01 ,,""
2015/11/29 11:00,DS,-2086 ,2,28.7 ,,30.4 ,,,23.7 ,2.92 ,,27.0 ,35.3 ,19.2 ,27.7 ,27.8 ,27.4 ,22.6 ,27.2 ,21.7 ,27.0 ,34.1 ,26.8 ,36.0 ,,,27.4 ,27.6 ,,24.4 ,22.4 ,23.0 ,4.50 ,19.2 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,17.16 ,2.72 ,,0.01 ,,""
2015/11/29 17:00,DS,-2086 ,2,28.7 ,,30.6 ,,,23.6 ,3.06 ,,26.9 ,35.3 ,19.1 ,27.6 ,27.8 ,27.4 ,22.8 ,27.1 ,21.9 ,27.0 ,33.6 ,26.8 ,36.0 ,,,27.5 ,27.5 ,,24.4 ,22.4 ,22.9 ,4.49 ,19.1 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,17.81 ,2.72 ,,0.01 ,,""
2015/11/29 23:00,DS,-2086 ,2,28.6 ,,30.5 ,,,23.5 ,3.19 ,,26.8 ,35.3 ,19.1 ,27.6 ,27.7 ,27.3 ,22.6 ,27.1 ,21.7 ,26.9 ,33.8 ,26.7 ,35.9 ,,,27.4 ,27.5 ,,24.3 ,22.4 ,22.9 ,4.48 ,19.1 ,0.05 ,0.05 ,15.60 ,-,-,495 ,0.49 ,19.41 ,2.72 ,,0.01 ,,""
2015/11/30 5:00,DS,-2086 ,2,28.6 ,,30.7 ,,,23.3 ,3.42 ,,26.8 ,35.2 ,19.0 ,27.5 ,27.6 ,27.3 ,22.4 ,27.0 ,21.5 ,26.9 ,34.0 ,26.6 ,35.8 ,,,27.3 ,27.4 ,,24.3 ,22.4 ,22.9 ,4.46 ,19.0 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,18.47 ,2.72 ,,0.01 ,,""
2015/11/30 11:00,DS,-2087 ,2,28.6 ,,30.5 ,,,23.3 ,3.64 ,,26.8 ,35.1 ,19.0 ,27.5 ,27.5 ,27.2 ,22.3 ,27.0 ,21.5 ,26.8 ,33.9 ,26.6 ,35.8 ,,,27.3 ,27.4 ,,24.3 ,22.4 ,22.9 ,4.44 ,18.9 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,19.03 ,2.72 ,,0.01 ,,""
2015/11/30 17:00,DS,-2087 ,2,28.5 ,,30.9 ,,,23.2 ,3.97 ,,26.7 ,35.8 ,19.0 ,27.4 ,27.6 ,27.2 ,22.4 ,26.9 ,21.4 ,26.7 ,33.8 ,26.6 ,35.7 ,,,27.2 ,27.2 ,,24.2 ,22.4 ,22.9 ,4.44 ,19.0 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,17.72 ,2.72 ,,0.01 ,,""
2015/11/30 23:00,DS,-2087 ,2,28.4 ,,33.6 ,,,23.1 ,4.07 ,,26.6 ,35.9 ,18.9 ,27.4 ,27.5 ,27.1 ,22.3 ,26.9 ,21.3 ,26.7 ,33.8 ,26.5 ,35.7 ,,,27.2 ,27.2 ,,24.2 ,22.4 ,22.8 ,4.43 ,19.0 ,0.05 ,0.04 ,15.60 ,-,-,495 ,0.49 ,17.63 ,2.72 ,,0.01 ,,""
2015/12/1 5:00,DS,-2087 ,3,28.4 ,,31.0 ,,,23.1 ,3.96 ,,26.6 ,35.9 ,18.9 ,27.3 ,27.4 ,27.1 ,22.5 ,26.8 ,21.6 ,26.6 ,33.3 ,26.5 ,35.6 ,,,27.1 ,27.3 ,,24.2 ,22.3 ,22.8 ,4.42 ,19.1 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,17.91 ,2.72 ,,0.01 ,,""
2015/12/1 11:00,DS,-2087 ,3,28.3 ,,30.9 ,,,23.0 ,3.78 ,,26.6 ,35.9 ,18.9 ,27.3 ,27.4 ,27.0 ,22.6 ,26.8 ,21.7 ,26.6 ,33.0 ,26.4 ,35.6 ,,,27.1 ,27.2 ,,24.2 ,22.3 ,22.8 ,4.41 ,19.1 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.94 ,2.72 ,,0.01 ,,""
2015/12/1 17:00,DS,-2088 ,3,28.3 ,,31.2 ,,,22.9 ,3.61 ,,26.5 ,35.8 ,18.9 ,27.2 ,27.4 ,26.9 ,22.5 ,26.7 ,21.7 ,26.6 ,32.9 ,26.4 ,35.6 ,,,27.0 ,27.1 ,,24.1 ,22.3 ,22.8 ,4.40 ,19.1 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.75 ,2.72 ,,0.01 ,,""
2015/12/1 23:00,DS,-2086 ,3,28.2 ,,31.0 ,,,22.9 ,3.38 ,,26.5 ,35.8 ,18.8 ,27.2 ,27.3 ,26.9 ,22.8 ,26.7 ,21.9 ,26.5 ,32.5 ,26.3 ,35.5 ,,,27.0 ,27.1 ,,24.1 ,22.3 ,22.8 ,4.38 ,19.1 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.28 ,2.72 ,,0.01 ,,""
2015/12/2 5:00,DS,-2088 ,3,28.2 ,,31.1 ,,,22.8 ,3.40 ,,26.4 ,35.7 ,18.7 ,27.2 ,27.3 ,26.9 ,22.8 ,26.6 ,21.9 ,26.5 ,32.3 ,26.3 ,35.6 ,,,26.9 ,27.0 ,,24.0 ,22.2 ,22.8 ,4.36 ,19.0 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.03 ,2.72 ,,0.01 ,,""
2015/12/2 11:00,DS,-2088 ,3,28.1 ,,31.0 ,,,22.7 ,3.59 ,,26.4 ,35.7 ,18.7 ,27.1 ,27.2 ,26.8 ,22.5 ,26.6 ,21.7 ,26.4 ,32.5 ,26.2 ,35.5 ,,,26.9 ,27.0 ,,24.0 ,22.2 ,22.8 ,4.34 ,18.9 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.19 ,2.72 ,,0.01 ,,""
2015/12/2 17:00,DS,-2088 ,3,28.1 ,,31.0 ,,,22.6 ,4.04 ,,26.3 ,35.7 ,18.7 ,27.0 ,27.1 ,26.8 ,22.3 ,26.6 ,21.5 ,26.4 ,32.7 ,26.2 ,35.4 ,,,26.9 ,27.0 ,,24.0 ,22.2 ,22.8 ,4.34 ,18.8 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.94 ,2.72 ,,0.01 ,,""
2015/12/2 23:00,DS,-2088 ,3,28.0 ,,30.7 ,,,22.6 ,4.62 ,,26.3 ,35.6 ,18.6 ,27.0 ,27.1 ,26.7 ,22.2 ,26.5 ,21.3 ,26.3 ,32.9 ,26.1 ,35.4 ,,,26.8 ,26.9 ,,24.0 ,22.2 ,22.8 ,4.33 ,18.9 ,0.04 ,0.04 ,15.87 ,-,-,495 ,0.49 ,19.03 ,2.72 ,,0.01 ,,""
2015/12/3 5:00,DS,-2087 ,4,28.0 ,,30.7 ,,,22.5 ,5.38 ,,26.3 ,35.6 ,18.6 ,26.9 ,27.1 ,26.7 ,22.1 ,26.4 ,21.2 ,26.3 ,32.9 ,26.1 ,35.3 ,,,26.7 ,26.8 ,,24.0 ,22.2 ,22.7 ,4.33 ,19.1 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,19.88 ,2.72 ,,0.01 ,,""
2015/12/3 11:00,DS,-2088 ,4,28.0 ,,30.7 ,,,22.4 ,5.93 ,,26.2 ,35.6 ,18.6 ,26.9 ,27.0 ,26.6 ,22.1 ,26.4 ,21.2 ,26.2 ,32.9 ,26.1 ,35.3 ,,,26.7 ,26.8 ,,23.9 ,22.2 ,22.7 ,4.34 ,19.3 ,0.03 ,0.03 ,15.87 ,-,-,495 ,0.49 ,20.16 ,2.72 ,,0.01 ,,""
2015/12/3 17:00,DS,-2088 ,4,27.9 ,,31.1 ,,,22.3 ,6.08 ,,26.2 ,35.5 ,18.6 ,26.8 ,27.0 ,26.6 ,22.1 ,26.4 ,21.1 ,26.2 ,32.8 ,26.0 ,35.3 ,,,26.7 ,26.8 ,,23.9 ,22.2 ,22.7 ,4.34 ,19.5 ,0.03 ,0.03 ,15.87 ,-,-,495 ,0.49 ,19.13 ,2.72 ,,0.01 ,,""
2015/12/3 23:00,DS,-2088 ,5,27.8 ,,30.3 ,,,22.3 ,5.79 ,,26.1 ,35.4 ,18.6 ,26.8 ,26.9 ,26.6 ,22.0 ,26.3 ,21.2 ,26.1 ,32.6 ,25.9 ,35.2 ,,,26.7 ,26.7 ,,23.9 ,22.1 ,22.7 ,4.33 ,19.7 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,19.59 ,2.72 ,,0.01 ,,""
2015/12/4 5:00,DS,-2087 ,5,27.8 ,,30.2 ,,,22.3 ,5.63 ,,26.1 ,35.3 ,18.5 ,26.8 ,26.9 ,26.5 ,22.0 ,26.3 ,21.1 ,26.1 ,32.6 ,25.9 ,35.2 ,,,26.6 ,26.7 ,,23.8 ,22.1 ,22.6 ,4.32 ,19.7 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,19.78 ,2.72 ,,0.01 ,,""
2015/12/4 11:00,DS,-2087 ,5,27.8 ,,30.4 ,,,22.4 ,5.19 ,,26.0 ,35.0 ,18.5 ,26.7 ,26.8 ,26.5 ,22.3 ,26.2 ,21.5 ,26.1 ,32.0 ,25.9 ,35.1 ,,,26.5 ,26.7 ,,23.8 ,22.1 ,22.6 ,4.30 ,19.6 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,18.84 ,2.72 ,,0.01 ,,""
2015/12/4 17:00,DS,-2088 ,5,27.7 ,,30.0 ,,,22.7 ,4.96 ,,26.0 ,34.9 ,18.4 ,26.7 ,26.8 ,26.4 ,23.2 ,26.2 ,22.4 ,26.0 ,30.5 ,25.8 ,35.1 ,,,26.5 ,26.6 ,,23.8 ,22.1 ,22.6 ,4.28 ,19.5 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,19.41 ,2.71 ,,0.01 ,,""
2015/12/4 23:00,DS,-2088 ,5,27.7 ,,30.0 ,,,22.6 ,4.64 ,,26.0 ,34.2 ,18.4 ,26.7 ,26.8 ,26.4 ,22.3 ,26.2 ,21.5 ,26.0 ,31.9 ,25.8 ,35.0 ,,,26.5 ,26.5 ,,23.8 ,22.1 ,22.6 ,4.26 ,19.4 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,20.63 ,2.72 ,,0.01 ,,""
2015/12/5 5:00,DS,-2087 ,5,27.6 ,,29.9 ,,,22.5 ,4.33 ,,25.9 ,34.2 ,18.4 ,26.6 ,26.8 ,26.4 ,22.2 ,26.1 ,21.4 ,25.9 ,31.9 ,25.8 ,35.0 ,,,26.4 ,26.4 ,,23.7 ,22.1 ,22.6 ,4.24 ,19.3 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,18.66 ,2.72 ,,0.01 ,,""
2015/12/5 11:00,DS,-2088 ,4,27.6 ,,36.7 ,,,22.3 ,4.13 ,,25.9 ,34.2 ,18.3 ,26.6 ,26.7 ,26.4 ,21.5 ,26.1 ,20.6 ,25.9 ,33.1 ,25.7 ,35.0 ,,,26.4 ,26.4 ,,23.7 ,22.0 ,22.5 ,4.22 ,19.2 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.00 ,2.72 ,,0.01 ,,""
2015/12/5 17:00,DS,-2087 ,4,27.6 ,,30.1 ,,,22.2 ,4.27 ,,25.9 ,34.1 ,18.3 ,26.5 ,26.6 ,26.3 ,21.4 ,26.1 ,20.4 ,25.8 ,33.1 ,25.7 ,35.0 ,,,26.3 ,26.3 ,,23.7 ,22.0 ,22.5 ,4.21 ,19.1 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.47 ,2.72 ,,0.01 ,,""
2015/12/5 23:00,DS,-2087 ,4,27.5 ,,40.2 ,,,22.1 ,3.99 ,,25.8 ,34.0 ,18.3 ,26.5 ,26.6 ,26.3 ,21.4 ,26.0 ,20.4 ,25.8 ,33.0 ,25.7 ,35.0 ,,,26.3 ,26.4 ,,23.7 ,22.0 ,22.5 ,4.20 ,19.2 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,17.81 ,2.72 ,,0.01 ,,""
2015/12/6 5:00,DS,-2088 ,3,27.4 ,,29.6 ,,,22.0 ,3.67 ,,25.8 ,34.0 ,18.2 ,26.4 ,26.6 ,26.2 ,21.3 ,26.0 ,20.3 ,25.8 ,33.1 ,25.6 ,35.0 ,,,26.3 ,26.3 ,,23.6 ,22.0 ,22.5 ,4.18 ,19.2 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,19.13 ,2.72 ,,0.01 ,,""
2015/12/6 11:00,DS,-2088 ,3,27.4 ,,29.6 ,,,22.0 ,3.45 ,,25.7 ,34.0 ,18.2 ,26.4 ,26.6 ,26.2 ,21.3 ,26.0 ,20.3 ,25.7 ,33.1 ,25.6 ,35.0 ,,,26.2 ,26.2 ,,23.6 ,22.0 ,22.5 ,4.16 ,19.1 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,16.97 ,2.72 ,,0.01 ,,""
2015/12/6 17:00,DS,-2088 ,3,27.3 ,,29.5 ,,,21.9 ,3.45 ,,25.7 ,34.0 ,18.1 ,26.4 ,26.5 ,26.1 ,21.2 ,25.9 ,20.2 ,25.7 ,33.0 ,25.5 ,34.9 ,,,26.2 ,26.2 ,,23.5 ,21.9 ,22.5 ,4.14 ,19.0 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.19 ,2.72 ,,0.01 ,,""
2015/12/6 23:00,DS,-2088 ,3,27.3 ,,29.5 ,,,21.9 ,3.43 ,,25.6 ,33.9 ,18.1 ,26.3 ,26.4 ,26.1 ,21.1 ,25.9 ,20.2 ,25.6 ,32.9 ,25.5 ,34.9 ,,,26.1 ,26.1 ,,23.5 ,21.9 ,22.4 ,4.12 ,18.9 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.03 ,2.72 ,,0.01 ,,""
2015/12/7 5:00,DS,-2088 ,3,27.2 ,,29.2 ,,,21.9 ,3.50 ,,25.6 ,33.9 ,18.1 ,26.3 ,26.4 ,26.0 ,21.1 ,25.8 ,20.2 ,25.6 ,32.9 ,25.4 ,34.8 ,,,26.1 ,26.1 ,,23.5 ,21.9 ,22.4 ,4.10 ,18.8 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,17.91 ,2.72 ,,0.01 ,,""
2015/12/7 11:00,DS,-2088 ,3,27.2 ,,29.4 ,,,21.9 ,3.50 ,,25.5 ,33.9 ,18.1 ,26.2 ,26.3 ,26.0 ,21.1 ,25.7 ,20.1 ,25.5 ,32.8 ,25.4 ,34.7 ,,,26.0 ,26.0 ,,23.4 ,21.9 ,22.4 ,4.08 ,18.6 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.56 ,2.72 ,,0.01 ,,""
2015/12/7 17:00,DS,-2088 ,3,27.1 ,,29.3 ,,,21.9 ,3.63 ,,25.4 ,33.8 ,17.9 ,26.1 ,26.2 ,25.9 ,21.0 ,25.7 ,20.1 ,25.5 ,32.8 ,25.3 ,34.7 ,,,26.0 ,26.1 ,,23.4 ,21.9 ,22.4 ,4.07 ,18.6 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.28 ,2.72 ,,0.01 ,,""
2015/12/7 23:00,DS,-2088 ,3,27.0 ,,29.2 ,,,21.9 ,3.58 ,,25.4 ,33.9 ,17.9 ,26.1 ,26.2 ,25.9 ,21.0 ,25.6 ,20.0 ,25.4 ,32.7 ,25.3 ,34.6 ,,,25.9 ,26.1 ,,23.3 ,21.9 ,22.4 ,4.06 ,18.6 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.19 ,2.72 ,,0.01 ,,""
2015/12/8 5:00,DS,-2088 ,3,27.1 ,,29.4 ,,,21.9 ,3.62 ,,25.4 ,33.9 ,17.9 ,26.0 ,26.1 ,25.8 ,21.0 ,25.6 ,20.1 ,25.5 ,32.7 ,25.4 ,34.7 ,,,26.0 ,26.0 ,,23.4 ,21.8 ,22.4 ,4.04 ,18.5 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.94 ,2.72 ,,0.01 ,,""
2015/12/8 11:00,DS,-2088 ,3,27.0 ,,29.2 ,,,21.9 ,3.58 ,,25.3 ,33.8 ,17.8 ,26.0 ,26.1 ,25.7 ,21.0 ,25.6 ,20.1 ,25.4 ,32.5 ,25.3 ,34.7 ,,,25.8 ,25.9 ,,23.4 ,21.8 ,22.3 ,4.02 ,18.3 ,0.04 ,0.04 ,15.87 ,-,-,495 ,0.49 ,17.06 ,2.72 ,,0.01 ,,""
2015/12/8 17:00,DS,-2088 ,3,27.0 ,,29.3 ,,,21.9 ,3.63 ,,25.3 ,33.8 ,17.8 ,26.0 ,26.1 ,25.8 ,20.9 ,25.5 ,20.0 ,25.3 ,32.4 ,25.1 ,34.5 ,,,25.8 ,25.8 ,,23.3 ,21.8 ,22.3 ,4.01 ,18.3 ,0.08 ,0.07 ,15.87 ,-,-,495 ,0.49 ,21.19 ,2.72 ,,0.01 ,,""
2015/12/8 23:00,DS,-2088 ,3,26.9 ,,29.2 ,,,21.9 ,3.48 ,,25.3 ,33.8 ,17.8 ,26.0 ,26.1 ,25.8 ,20.9 ,25.5 ,19.9 ,25.3 ,32.4 ,25.1 ,34.5 ,,,25.8 ,25.8 ,,23.3 ,21.7 ,22.3 ,3.99 ,18.3 ,0.08 ,0.08 ,15.87 ,-,-,495 ,0.49 ,18.00 ,2.72 ,,0.01 ,,""
2015/12/9 5:00,DS,-2088 ,3,26.9 ,,29.1 ,,,21.8 ,3.63 ,,25.3 ,33.8 ,17.7 ,25.9 ,26.1 ,25.7 ,20.9 ,25.5 ,19.9 ,25.3 ,32.4 ,25.1 ,34.5 ,,,25.7 ,25.7 ,,23.2 ,21.7 ,22.3 ,3.97 ,18.2 ,0.08 ,0.08 ,15.87 ,-,-,495 ,0.49 ,19.69 ,2.72 ,,0.01 ,,""
2015/12/9 11:00,DS,-2088 ,3,26.8 ,,29.1 ,,,21.7 ,3.65 ,,25.2 ,33.7 ,17.7 ,25.9 ,26.0 ,25.6 ,20.8 ,25.4 ,19.8 ,25.2 ,32.4 ,25.0 ,34.4 ,,,25.7 ,25.7 ,,23.2 ,21.7 ,22.2 ,3.96 ,18.1 ,0.08 ,0.08 ,15.87 ,-,-,495 ,0.49 ,19.41 ,2.72 ,,0.01 ,,""
2015/12/9 17:00,DS,-2088 ,3,26.8 ,,29.1 ,,,21.7 ,3.97 ,,25.2 ,33.7 ,17.6 ,25.9 ,26.0 ,25.6 ,20.8 ,25.4 ,19.8 ,25.1 ,32.3 ,25.0 ,34.4 ,,,25.7 ,25.7 ,,23.1 ,21.7 ,22.2 ,3.95 ,18.1 ,0.08 ,0.08 ,15.87 ,-,-,495 ,0.49 ,19.78 ,2.72 ,,0.01 ,,""
2015/12/9 23:00,DS,-2088 ,3,26.7 ,,36.9 ,,,21.7 ,4.06 ,,25.1 ,33.6 ,17.6 ,25.8 ,25.9 ,25.6 ,20.7 ,25.4 ,19.7 ,25.1 ,32.3 ,24.9 ,34.4 ,,,25.6 ,25.7 ,,23.1 ,21.7 ,22.2 ,3.94 ,18.1 ,0.08 ,0.07 ,15.87 ,-,-,495 ,0.49 ,19.41 ,2.72 ,,0.01 ,,""
2015/12/10 5:00,DS,-2088 ,3,26.6 ,,29.1 ,,,21.6 ,4.39 ,,25.1 ,29.6 ,17.6 ,25.8 ,25.9 ,25.5 ,20.7 ,25.3 ,19.7 ,25.1 ,32.2 ,24.9 ,34.3 ,,,25.6 ,25.7 ,,23.1 ,21.7 ,22.2 ,3.92 ,18.1 ,0.07 ,0.07 ,15.87 ,-,-,495 ,0.49 ,19.88 ,2.72 ,,0.01 ,,""
2015/12/10 11:00,DS,-2088 ,3,26.6 ,,29.0 ,,,21.5 ,4.59 ,,25.1 ,30.3 ,17.5 ,25.7 ,25.8 ,25.5 ,20.7 ,25.3 ,19.8 ,25.0 ,32.0 ,24.9 ,34.3 ,,,25.5 ,25.5 ,,23.1 ,21.6 ,22.2 ,3.91 ,18.0 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,18.66 ,2.69 ,,0.01 ,,""
2015/12/10 17:00,DS,-2088 ,4,26.6 ,,28.7 ,,,21.5 ,5.06 ,,25.0 ,30.3 ,17.5 ,25.7 ,25.8 ,25.4 ,21.1 ,25.2 ,20.2 ,25.0 ,31.2 ,24.9 ,34.3 ,,,25.5 ,25.5 ,,23.1 ,21.6 ,22.1 ,3.91 ,18.1 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,19.78 ,2.69 ,,0.01 ,,""
2015/12/10 23:00,DS,-2088 ,4,26.6 ,,28.6 ,,,21.4 ,5.60 ,,25.0 ,30.4 ,17.5 ,25.7 ,25.8 ,25.4 ,20.7 ,25.2 ,19.8 ,25.0 ,31.9 ,24.8 ,34.3 ,,,25.4 ,25.5 ,,23.0 ,21.6 ,22.1 ,3.91 ,18.3 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,21.28 ,2.70 ,,0.01 ,,""
2015/12/11 5:00,DS,-2089 ,4,26.6 ,,28.8 ,,,21.3 ,6.35 ,,25.0 ,30.4 ,17.5 ,25.6 ,25.7 ,25.4 ,20.5 ,25.1 ,19.5 ,24.9 ,32.2 ,24.8 ,34.3 ,,,25.4 ,25.4 ,,23.0 ,21.6 ,22.1 ,3.90 ,18.4 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,21.38 ,2.69 ,,0.01 ,,""
2015/12/11 11:00,DS,-2089 ,6,26.6 ,,28.8 ,,,21.3 ,7.49 ,,24.9 ,30.4 ,17.4 ,25.6 ,25.7 ,25.3 ,20.5 ,25.1 ,19.5 ,24.9 ,32.1 ,24.7 ,34.3 ,,,25.4 ,25.4 ,,23.0 ,21.6 ,22.1 ,6.14 ,18.7 ,0.04 ,0.03 ,15.87 ,-,-,495 ,0.49 ,22.03 ,2.70 ,,0.01 ,,""
2015/12/11 17:00,DS,-2088 ,6,26.5 ,,29.9 ,,,21.3 ,7.10 ,,24.9 ,30.3 ,17.4 ,25.6 ,25.6 ,25.3 ,20.4 ,25.1 ,19.5 ,24.9 ,32.1 ,24.7 ,34.2 ,,,25.3 ,25.5 ,,22.9 ,21.6 ,22.1 ,6.17 ,19.2 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,20.16 ,2.69 ,,0.01 ,,""
2015/12/11 23:00,DS,-2089 ,6,26.5 ,,28.5 ,,,21.3 ,5.74 ,,24.8 ,30.3 ,17.4 ,25.5 ,25.7 ,25.3 ,20.5 ,25.1 ,19.5 ,24.9 ,32.0 ,24.7 ,34.3 ,,,25.3 ,25.5 ,,22.9 ,21.5 ,22.0 ,3.98 ,19.6 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,21.09 ,2.70 ,,0.01 ,,""
2015/12/12 5:00,DS,-2088 ,5,26.4 ,,28.6 ,,,21.3 ,4.80 ,,24.8 ,30.4 ,17.4 ,25.5 ,25.6 ,25.3 ,20.4 ,25.1 ,19.5 ,24.8 ,32.0 ,24.7 ,34.2 ,,,25.3 ,25.3 ,,22.9 ,21.5 ,22.0 ,3.99 ,20.1 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,20.06 ,2.70 ,,0.01 ,,""
2015/12/12 11:00,DS,-2089 ,5,26.4 ,,28.8 ,,,21.4 ,4.38 ,,24.7 ,30.3 ,17.3 ,25.5 ,25.6 ,25.2 ,20.8 ,25.0 ,19.8 ,24.8 ,31.3 ,24.6 ,34.2 ,,,25.3 ,25.3 ,,22.9 ,21.5 ,22.0 ,4.00 ,20.5 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,20.16 ,2.69 ,,0.01 ,,""
2015/12/12 17:00,DS,-2088 ,5,26.4 ,,28.9 ,,,21.4 ,4.47 ,,24.7 ,30.3 ,17.3 ,25.4 ,25.6 ,25.2 ,20.6 ,25.0 ,19.6 ,24.8 ,31.6 ,24.6 ,34.2 ,,,25.3 ,25.3 ,,22.8 ,21.4 ,22.0 ,4.01 ,20.9 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,19.03 ,2.69 ,,0.01 ,,""
2015/12/12 23:00,DS,-2088 ,5,26.3 ,,28.6 ,,,21.4 ,4.49 ,,24.7 ,30.2 ,17.3 ,25.4 ,25.6 ,25.2 ,20.5 ,24.9 ,19.6 ,24.7 ,31.5 ,24.6 ,34.3 ,,,25.2 ,25.3 ,,22.8 ,21.4 ,21.9 ,4.02 ,21.3 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,19.59 ,2.69 ,,0.01 ,,""
2015/12/13 5:00,DS,-2089 ,5,26.4 ,,48.2 ,,,21.4 ,4.79 ,,24.7 ,30.2 ,17.2 ,25.4 ,25.6 ,25.1 ,20.5 ,24.9 ,19.5 ,24.7 ,31.6 ,24.6 ,34.3 ,,,25.2 ,25.2 ,,22.8 ,21.4 ,21.9 ,4.03 ,21.7 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.25 ,2.70 ,,0.01 ,,""
2015/12/13 11:00,DS,-2090 ,5,26.3 ,,28.2 ,,,21.4 ,4.78 ,,24.6 ,30.8 ,17.2 ,25.3 ,25.4 ,25.1 ,20.4 ,24.9 ,19.5 ,24.7 ,31.4 ,24.5 ,34.3 ,,,25.1 ,25.2 ,,22.8 ,21.4 ,21.9 ,4.02 ,22.0 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.91 ,2.70 ,,0.01 ,,""
2015/12/13 17:00,DS,-2088 ,5,26.4 ,,28.9 ,,,21.4 ,4.87 ,,24.6 ,31.1 ,17.2 ,25.4 ,25.5 ,25.1 ,20.5 ,24.9 ,19.6 ,24.7 ,31.4 ,24.5 ,34.3 ,,,25.2 ,25.3 ,,22.7 ,21.4 ,21.9 ,4.02 ,22.3 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.53 ,2.69 ,,0.01 ,,""
2015/12/13 23:00,DS,-2090 ,5,26.4 ,,32.9 ,,,21.4 ,4.71 ,,24.6 ,31.1 ,17.2 ,25.3 ,25.4 ,25.1 ,20.6 ,24.9 ,19.7 ,24.7 ,31.3 ,24.5 ,34.3 ,,,25.1 ,25.3 ,,22.7 ,21.3 ,21.9 ,4.02 ,22.6 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.81 ,2.70 ,,0.01 ,,""
2015/12/14 5:00,DS,-2089 ,5,26.3 ,,50.6 ,,,21.5 ,4.58 ,,24.6 ,31.1 ,17.1 ,25.3 ,25.4 ,25.1 ,20.5 ,24.9 ,19.6 ,24.7 ,31.2 ,24.4 ,34.3 ,,,25.1 ,25.1 ,,22.7 ,21.3 ,21.8 ,4.02 ,22.9 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.88 ,2.69 ,,0.01 ,,""
2015/12/14 11:00,DS,-2090 ,5,26.3 ,,28.4 ,,,21.5 ,4.44 ,,24.6 ,31.1 ,17.1 ,25.3 ,25.4 ,25.1 ,20.5 ,24.8 ,19.6 ,24.6 ,31.2 ,24.4 ,34.3 ,,,25.1 ,25.1 ,,22.7 ,21.3 ,21.8 ,4.02 ,23.3 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.63 ,2.69 ,,0.01 ,,""
2015/12/14 17:00,DS,-2090 ,5,26.3 ,,28.5 ,,,21.5 ,4.46 ,,24.6 ,30.9 ,17.1 ,25.3 ,25.5 ,25.1 ,20.5 ,24.8 ,19.6 ,24.7 ,31.3 ,24.4 ,34.3 ,,,25.1 ,25.1 ,,22.6 ,21.3 ,21.8 ,4.02 ,23.5 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.84 ,2.69 ,,0.01 ,,""
2015/12/14 23:00,DS,-2089 ,5,26.2 ,,28.3 ,,,21.5 ,4.55 ,,24.5 ,31.0 ,17.0 ,25.3 ,25.5 ,25.0 ,20.4 ,24.8 ,19.5 ,24.6 ,31.3 ,24.4 ,34.3 ,,,25.1 ,25.1 ,,22.6 ,21.3 ,21.8 ,4.01 ,23.9 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.44 ,2.69 ,,0.01 ,,""
2015/12/15 5:00,DS,-2089 ,5,26.1 ,,28.3 ,,,21.6 ,4.73 ,,24.5 ,31.0 ,17.0 ,25.3 ,25.4 ,25.0 ,20.0 ,24.8 ,21.3 ,24.6 ,31.5 ,24.4 ,34.3 ,,,25.1 ,25.1 ,,22.6 ,21.3 ,21.8 ,4.00 ,24.2 ,0.06 ,0.04 ,15.87 ,-,-,495 ,0.49 ,19.41 ,2.70 ,,0.01 ,,""
2015/12/15 11:00,DS,-2089 ,5,26.2 ,,28.0 ,,,21.6 ,4.93 ,,24.5 ,31.0 ,17.0 ,25.3 ,25.4 ,25.0 ,19.9 ,24.8 ,21.4 ,24.6 ,31.5 ,24.4 ,34.2 ,,,25.0 ,25.1 ,,22.6 ,21.2 ,21.7 ,4.00 ,24.5 ,0.06 ,0.04 ,15.87 ,-,-,495 ,0.49 ,20.81 ,2.69 ,,0.01 ,,""
2015/12/15 17:00,DS,-2089 ,5,26.2 ,,28.3 ,,,21.6 ,5.23 ,,24.5 ,31.0 ,17.0 ,25.3 ,25.4 ,25.0 ,19.9 ,24.8 ,21.4 ,24.6 ,31.5 ,24.4 ,34.2 ,,,25.1 ,25.1 ,,22.6 ,21.2 ,21.7 ,3.99 ,24.8 ,0.05 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.41 ,2.70 ,,0.01 ,,""
2015/12/15 23:00,DS,-2090 ,5,26.2 ,,28.3 ,,,21.5 ,5.46 ,,24.5 ,31.0 ,17.0 ,25.3 ,25.4 ,25.0 ,19.8 ,24.8 ,21.7 ,24.6 ,31.5 ,24.4 ,34.1 ,,,25.1 ,25.1 ,,22.5 ,21.2 ,21.7 ,3.98 ,25.1 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.75 ,2.69 ,,0.01 ,,""
2015/12/16 5:00,DS,-2089 ,5,26.1 ,,28.4 ,,,21.5 ,5.63 ,,24.5 ,31.0 ,17.0 ,25.2 ,25.3 ,25.0 ,19.8 ,24.8 ,21.9 ,24.6 ,31.6 ,24.4 ,34.1 ,,,25.1 ,25.1 ,,22.5 ,21.2 ,21.7 ,3.97 ,25.4 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,18.75 ,2.69 ,,0.01 ,,""
2015/12/16 11:00,DS,-2089 ,5,26.0 ,,28.3 ,,,21.4 ,5.60 ,,24.4 ,30.9 ,17.0 ,25.2 ,25.3 ,24.9 ,19.7 ,24.7 ,21.8 ,24.6 ,31.6 ,24.4 ,34.1 ,,,25.0 ,25.0 ,,22.5 ,21.2 ,21.7 ,4.12 ,25.6 ,-,0.04 ,15.87 ,-,-,495 ,0.49 ,20.34 ,2.70 ,,0.01 ,,""
