,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/12/16 17:00,DS,-2088 ,5,26.1 ,,28.3 ,,,21.3 ,5.65 ,,24.4 ,30.9 ,16.9 ,25.2 ,25.2 ,24.8 ,19.5 ,24.5 ,21.6 ,24.3 ,33.2 ,24.1 ,35.8 ,,,24.9 ,24.9 ,,22.4 ,21.2 ,21.7 ,4.22 ,26.0 ,0.05 ,0.04 ,15.87 ,-,-,495 ,0.49 ,19.50 ,2.69 ,,0.01 ,,""
2015/12/16 23:00,DS,-2088 ,5,26.0 ,,28.3 ,,,21.2 ,5.59 ,,24.4 ,30.0 ,16.9 ,25.1 ,25.2 ,24.8 ,19.5 ,24.5 ,21.5 ,24.3 ,33.3 ,24.1 ,35.8 ,,,24.9 ,24.9 ,,22.4 ,21.1 ,21.7 ,4.21 ,26.3 ,0.05 ,0.04 ,15.85 ,-,-,494 ,0.49 ,20.53 ,2.70 ,,0.01 ,,""
2015/12/17 5:00,DS,-2088 ,5,26.0 ,,28.0 ,,,21.1 ,5.30 ,,24.4 ,30.9 ,16.9 ,25.1 ,25.1 ,24.7 ,19.5 ,24.5 ,21.5 ,24.3 ,33.1 ,24.1 ,35.8 ,,,24.9 ,24.9 ,,22.4 ,21.1 ,21.6 ,4.20 ,26.6 ,0.05 ,0.04 ,15.85 ,-,-,494 ,0.49 ,19.78 ,2.70 ,,0.01 ,,""
2015/12/17 11:00,DS,-2089 ,5,25.9 ,,32.4 ,,,21.1 ,4.93 ,,24.4 ,30.9 ,16.9 ,25.1 ,25.1 ,24.7 ,19.4 ,24.5 ,21.5 ,24.3 ,33.1 ,24.0 ,35.8 ,,,24.9 ,24.9 ,,22.4 ,21.1 ,21.6 ,4.17 ,26.7 ,-,0.05 ,15.85 ,-,-,494 ,0.49 ,20.53 ,2.70 ,,0.01 ,,""
2015/12/17 17:00,DS,-2087 ,5,26.0 ,,27.5 ,,,21.0 ,4.58 ,,24.3 ,30.8 ,16.8 ,25.1 ,25.1 ,24.7 ,19.3 ,24.5 ,21.5 ,24.2 ,33.2 ,24.0 ,35.8 ,,,24.9 ,24.9 ,,22.4 ,21.1 ,21.6 ,4.15 ,27.0 ,0.06 ,0.05 ,15.85 ,-,-,494 ,0.49 ,19.41 ,2.70 ,,0.01 ,,""
2015/12/17 23:00,DS,-2088 ,5,25.9 ,,28.0 ,,,20.9 ,4.17 ,,24.3 ,30.8 ,16.8 ,25.0 ,25.1 ,24.7 ,19.3 ,24.4 ,21.4 ,24.2 ,33.2 ,24.0 ,35.8 ,,,24.8 ,24.9 ,,22.3 ,21.1 ,21.6 ,4.12 ,27.1 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.50 ,2.70 ,,0.01 ,,""
2015/12/18 5:00,DS,-2088 ,3,25.9 ,,28.2 ,,,20.8 ,3.80 ,,24.3 ,30.8 ,16.7 ,25.0 ,25.0 ,24.6 ,19.2 ,24.4 ,21.3 ,24.2 ,33.3 ,24.0 ,35.8 ,,,24.7 ,24.7 ,,22.3 ,21.1 ,21.6 ,4.09 ,27.2 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.50 ,2.69 ,,0.01 ,,""
2015/12/18 11:00,DS,-2088 ,3,25.8 ,,28.4 ,,,20.7 ,3.60 ,,24.2 ,30.8 ,16.7 ,24.9 ,25.0 ,24.6 ,19.1 ,24.4 ,21.3 ,24.2 ,33.3 ,23.9 ,35.8 ,,,24.7 ,24.7 ,,22.3 ,21.0 ,21.6 ,4.05 ,27.3 ,0.06 ,-,15.87 ,-,-,495 ,0.49 ,19.59 ,2.69 ,,0.01 ,,""
2015/12/18 17:00,DS,-2088 ,3,25.8 ,,28.2 ,,,20.6 ,3.65 ,,24.2 ,30.7 ,16.7 ,24.9 ,24.9 ,24.5 ,18.9 ,24.3 ,21.1 ,24.1 ,33.6 ,23.9 ,35.9 ,,,24.7 ,24.7 ,,22.2 ,21.0 ,21.5 ,4.03 ,27.4 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,18.66 ,2.70 ,,0.01 ,,""
2015/12/18 23:00,DS,-2088 ,3,25.8 ,,28.1 ,,,20.6 ,3.73 ,,24.2 ,30.7 ,16.6 ,24.9 ,24.9 ,24.5 ,18.8 ,24.3 ,21.1 ,24.1 ,33.5 ,23.8 ,36.0 ,,,24.7 ,24.7 ,,22.2 ,21.0 ,21.5 ,3.99 ,27.5 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.50 ,2.69 ,,0.01 ,,""
2015/12/19 5:00,DS,-2088 ,3,25.8 ,,28.1 ,,,20.6 ,3.86 ,,24.1 ,30.7 ,16.6 ,24.9 ,24.9 ,24.5 ,18.8 ,24.3 ,21.1 ,24.0 ,33.5 ,23.8 ,36.0 ,,,24.6 ,24.6 ,,22.2 ,21.0 ,21.5 ,3.96 ,27.6 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.06 ,2.70 ,,0.01 ,,""
2015/12/19 11:00,DS,-2089 ,3,25.7 ,,28.0 ,,,20.6 ,3.48 ,,24.1 ,30.6 ,16.6 ,24.8 ,24.9 ,24.4 ,18.8 ,24.2 ,21.1 ,24.0 ,33.3 ,23.7 ,35.9 ,,,24.6 ,24.6 ,,22.2 ,21.0 ,21.5 ,3.91 ,27.7 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,19.78 ,2.69 ,,0.01 ,,""
2015/12/19 17:00,DS,-2089 ,3,25.7 ,,28.0 ,,,20.5 ,3.31 ,,24.0 ,30.5 ,16.6 ,24.7 ,24.8 ,24.4 ,18.8 ,24.2 ,21.0 ,23.9 ,33.3 ,23.7 ,36.0 ,,,24.6 ,24.7 ,,22.2 ,21.0 ,21.4 ,3.87 ,27.7 ,0.07 ,0.06 ,15.87 ,-,-,495 ,0.49 ,19.59 ,2.69 ,,0.01 ,,""
2015/12/19 23:00,DS,-2088 ,3,25.6 ,,50.0 ,,,20.4 ,3.25 ,,24.0 ,30.6 ,16.5 ,24.7 ,24.7 ,24.3 ,18.7 ,24.2 ,20.9 ,23.9 ,33.4 ,23.7 ,36.0 ,,,24.5 ,24.6 ,,22.1 ,20.9 ,21.4 ,3.83 ,27.8 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.72 ,2.69 ,,0.01 ,,""
2015/12/20 5:00,DS,-2089 ,3,25.6 ,,46.4 ,,,20.2 ,3.18 ,,24.0 ,30.5 ,16.5 ,24.7 ,24.7 ,24.3 ,18.6 ,24.1 ,20.9 ,23.9 ,33.3 ,23.7 ,35.9 ,,,24.4 ,24.6 ,,22.1 ,20.9 ,21.4 ,3.79 ,27.8 ,0.06 ,0.05 ,15.87 ,-,-,495 ,0.49 ,20.25 ,2.70 ,,0.01 ,,""
2015/12/20 11:00,DS,-2089 ,3,25.6 ,,43.9 ,,,20.1 ,3.23 ,,23.9 ,30.5 ,16.4 ,24.7 ,24.7 ,24.3 ,18.7 ,24.1 ,20.9 ,23.8 ,33.2 ,23.6 ,36.0 ,,,24.4 ,24.5 ,,22.1 ,20.9 ,21.4 ,3.74 ,27.9 ,0.06 ,0.05 ,15.85 ,-,-,494 ,0.49 ,18.56 ,2.69 ,,0.01 ,,""
2015/12/20 17:00,DS,-2089 ,3,25.6 ,,28.0 ,,,20.0 ,3.51 ,,23.9 ,30.7 ,16.4 ,24.6 ,24.7 ,24.2 ,18.8 ,24.0 ,21.0 ,23.8 ,32.9 ,23.6 ,35.9 ,,,24.4 ,24.5 ,,22.0 ,20.9 ,21.4 ,3.71 ,28.0 ,0.06 ,0.05 ,15.85 ,-,-,494 ,0.49 ,19.13 ,2.69 ,,0.01 ,,""
2015/12/20 23:00,DS,-2090 ,3,25.5 ,,44.7 ,,,19.9 ,3.64 ,,23.9 ,30.5 ,16.4 ,24.6 ,24.6 ,24.2 ,18.7 ,24.0 ,20.9 ,23.8 ,32.9 ,23.5 ,36.0 ,,,24.4 ,24.5 ,,22.0 ,20.9 ,21.4 ,3.67 ,28.1 ,0.06 ,0.05 ,15.85 ,-,-,494 ,0.49 ,19.78 ,2.69 ,,0.01 ,,""
2015/12/21 5:00,DS,-2088 ,3,25.5 ,,33.8 ,,,19.8 ,3.95 ,,23.8 ,30.5 ,16.4 ,24.6 ,24.6 ,24.2 ,18.7 ,24.0 ,20.9 ,23.8 ,32.9 ,23.5 ,35.8 ,,,24.3 ,24.4 ,,22.0 ,20.9 ,21.3 ,3.63 ,28.2 ,0.05 ,0.04 ,15.85 ,-,-,494 ,0.49 ,21.09 ,2.69 ,,0.01 ,,""
2015/12/21 11:00,DS,-2090 ,3,25.5 ,,27.8 ,,,19.8 ,4.14 ,,23.8 ,30.4 ,16.4 ,24.5 ,24.5 ,24.1 ,18.7 ,24.0 ,20.9 ,23.8 ,32.8 ,23.5 ,35.8 ,,,24.4 ,24.5 ,,22.0 ,20.8 ,21.3 ,3.59 ,28.3 ,0.06 ,0.04 ,15.85 ,-,-,494 ,0.49 ,19.59 ,2.69 ,,0.01 ,,""
2015/12/21 17:00,DS,-2090 ,3,25.4 ,,31.9 ,,,19.8 ,4.49 ,,23.8 ,30.3 ,16.4 ,24.6 ,24.5 ,24.1 ,18.7 ,24.0 ,20.9 ,23.7 ,32.8 ,23.5 ,35.8 ,,,24.3 ,24.3 ,,22.0 ,20.8 ,21.3 ,3.56 ,28.4 ,0.05 ,0.04 ,15.85 ,-,-,494 ,0.49 ,18.84 ,2.69 ,,0.01 ,,""
2015/12/21 23:00,DS,-2090 ,3,25.4 ,,30.4 ,,,19.8 ,4.34 ,,23.8 ,30.3 ,16.3 ,24.5 ,24.5 ,24.1 ,18.7 ,23.9 ,20.8 ,23.7 ,32.8 ,23.4 ,35.8 ,,,24.3 ,24.4 ,,21.9 ,20.8 ,21.3 ,3.53 ,28.5 ,0.05 ,0.04 ,15.85 ,-,-,494 ,0.49 ,19.78 ,2.69 ,,0.01 ,,""
2015/12/22 5:00,DS,-2090 ,3,25.4 ,,27.2 ,,,20.0 ,4.15 ,,23.7 ,30.3 ,16.3 ,24.5 ,24.5 ,24.1 ,18.6 ,23.9 ,20.8 ,23.7 ,32.7 ,23.4 ,35.7 ,,,24.2 ,24.3 ,,21.9 ,20.8 ,21.3 ,3.49 ,28.7 ,0.05 ,0.04 ,15.85 ,-,-,494 ,0.49 ,18.94 ,2.69 ,,0.01 ,,""
2015/12/22 11:00,DS,-2090 ,3,25.3 ,,27.6 ,,,20.3 ,3.84 ,,23.7 ,30.2 ,16.3 ,24.3 ,24.4 ,24.0 ,18.6 ,23.9 ,20.8 ,23.7 ,32.6 ,23.4 ,35.6 ,,,24.2 ,24.3 ,,21.9 ,20.7 ,21.2 ,3.44 ,28.7 ,0.06 ,0.05 ,15.85 ,-,-,494 ,0.49 ,19.41 ,2.69 ,,0.01 ,,""
2015/12/22 17:00,DS,-2089 ,3,25.3 ,,27.2 ,,,20.2 ,3.62 ,,23.7 ,30.3 ,16.2 ,24.4 ,24.4 ,24.0 ,18.6 ,23.8 ,20.8 ,23.6 ,32.6 ,23.3 ,35.6 ,,,24.2 ,24.3 ,,21.9 ,20.7 ,21.2 ,3.41 ,28.8 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,18.94 ,2.69 ,,0.01 ,,""
2015/12/22 23:00,DS,-2090 ,3,25.3 ,,27.0 ,,,20.1 ,3.48 ,,23.7 ,30.3 ,16.3 ,24.4 ,24.4 ,24.0 ,18.7 ,23.9 ,20.8 ,23.6 ,32.6 ,23.4 ,35.5 ,,,24.2 ,24.3 ,,21.9 ,20.7 ,21.2 ,3.37 ,28.9 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,18.47 ,2.69 ,,0.01 ,,""
2015/12/23 5:00,DS,-2090 ,3,25.2 ,,33.0 ,,,20.1 ,3.52 ,,23.7 ,30.3 ,16.2 ,24.4 ,24.3 ,24.0 ,18.6 ,23.8 ,20.7 ,23.5 ,32.6 ,23.3 ,35.4 ,,,24.2 ,24.2 ,,21.8 ,20.7 ,21.2 ,3.32 ,29.0 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,20.91 ,2.69 ,,0.01 ,,""
2015/12/23 11:00,DS,-2090 ,3,25.2 ,,27.4 ,,,20.2 ,3.74 ,,23.6 ,30.2 ,16.2 ,24.3 ,24.4 ,24.0 ,18.6 ,23.8 ,20.8 ,23.5 ,32.5 ,23.3 ,35.3 ,,,24.1 ,24.2 ,,21.8 ,20.6 ,21.2 ,3.27 ,29.0 ,0.06 ,0.05 ,15.95 ,-,-,501 ,0.49 ,19.31 ,2.68 ,,0.01 ,,""
2015/12/23 17:00,DS,-2090 ,3,25.2 ,,26.8 ,,,20.3 ,4.23 ,,23.6 ,30.2 ,16.1 ,24.3 ,24.4 ,24.0 ,18.6 ,23.7 ,20.7 ,23.5 ,32.5 ,23.3 ,35.2 ,,,24.1 ,24.2 ,,21.8 ,20.6 ,21.1 ,3.23 ,29.1 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.59 ,2.68 ,,0.01 ,,""
2015/12/23 23:00,DS,-2090 ,3,25.2 ,,26.1 ,,,20.5 ,4.54 ,,23.6 ,30.2 ,16.1 ,24.3 ,24.3 ,23.9 ,18.6 ,23.7 ,20.8 ,23.5 ,32.4 ,23.3 ,35.0 ,,,24.1 ,24.2 ,,21.8 ,20.6 ,21.1 ,3.18 ,29.1 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,20.06 ,2.68 ,,0.01 ,,""
2015/12/24 5:00,DS,-2090 ,3,25.2 ,,25.6 ,,,20.7 ,4.93 ,,23.6 ,30.2 ,16.1 ,24.3 ,24.3 ,23.9 ,18.7 ,23.7 ,20.8 ,23.5 ,32.3 ,23.2 ,34.9 ,,,24.1 ,24.2 ,,21.7 ,20.6 ,21.1 ,3.13 ,29.2 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.75 ,2.69 ,,0.01 ,,""
2015/12/24 11:00,DS,-2090 ,4,25.1 ,,25.5 ,,,20.8 ,5.00 ,,23.5 ,30.2 ,16.1 ,24.3 ,24.3 ,23.9 ,18.7 ,23.7 ,20.8 ,23.5 ,32.2 ,23.2 ,34.7 ,,,24.1 ,24.2 ,,21.7 ,20.6 ,21.1 ,3.08 ,29.2 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,18.66 ,2.68 ,,0.01 ,,""
2015/12/24 17:00,DS,-2090 ,4,25.1 ,,27.3 ,,,20.8 ,5.09 ,,23.5 ,30.0 ,16.1 ,24.2 ,24.2 ,23.9 ,18.7 ,23.7 ,20.8 ,23.5 ,32.2 ,23.2 ,34.6 ,,,24.0 ,24.0 ,,21.7 ,20.6 ,21.1 ,3.04 ,29.2 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.59 ,2.68 ,,0.01 ,,""
2015/12/24 23:00,DS,-2090 ,4,25.1 ,,34.7 ,,,20.9 ,5.19 ,,23.5 ,30.1 ,16.1 ,24.2 ,24.2 ,23.9 ,18.7 ,23.7 ,20.8 ,23.4 ,32.1 ,23.2 ,34.5 ,,,24.0 ,24.0 ,,21.7 ,20.6 ,21.1 ,3.00 ,29.3 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.84 ,2.69 ,,0.01 ,,""
2015/12/25 5:00,DS,-2090 ,4,25.1 ,,69.6 ,,,21.0 ,5.55 ,,23.5 ,30.0 ,16.1 ,24.2 ,24.2 ,23.9 ,18.8 ,23.7 ,20.8 ,23.5 ,32.0 ,23.2 ,34.3 ,,,24.0 ,24.0 ,,21.7 ,20.5 ,21.0 ,2.95 ,29.4 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.50 ,2.69 ,,0.01 ,,""
2015/12/25 11:00,DS,-2091 ,4,25.1 ,,28.0 ,,,21.0 ,5.40 ,,23.5 ,30.2 ,16.0 ,24.2 ,24.2 ,23.9 ,18.8 ,23.7 ,20.8 ,23.5 ,32.0 ,23.2 ,34.1 ,,,24.0 ,24.0 ,,21.7 ,20.5 ,21.0 ,2.91 ,29.4 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.69 ,2.69 ,,0.01 ,,""
2015/12/25 17:00,DS,-2091 ,4,25.1 ,,26.9 ,,,21.1 ,5.10 ,,23.5 ,29.3 ,16.0 ,24.2 ,24.1 ,23.9 ,18.8 ,23.6 ,20.8 ,23.4 ,31.9 ,23.1 ,33.9 ,,,24.0 ,24.0 ,,21.7 ,20.5 ,21.0 ,2.86 ,29.5 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,17.63 ,2.68 ,,0.01 ,,""
2015/12/25 23:00,DS,-2091 ,4,25.1 ,,27.0 ,,,21.2 ,4.70 ,,23.5 ,30.3 ,16.0 ,24.2 ,24.1 ,23.9 ,18.8 ,23.6 ,20.8 ,23.4 ,31.9 ,23.2 ,33.8 ,,,24.0 ,23.9 ,,21.7 ,20.5 ,21.0 ,2.82 ,29.6 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,20.53 ,2.68 ,,0.01 ,,""
2015/12/26 5:00,DS,-2091 ,4,25.0 ,,27.0 ,,,21.3 ,4.45 ,,23.5 ,30.3 ,15.9 ,24.1 ,24.2 ,23.8 ,18.8 ,23.5 ,20.8 ,23.4 ,31.9 ,23.1 ,33.6 ,,,24.0 ,24.0 ,,21.7 ,20.5 ,21.0 ,2.76 ,29.6 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,20.53 ,2.68 ,,0.01 ,,""
2015/12/26 11:00,DS,-2091 ,4,25.0 ,,34.1 ,,,21.3 ,4.47 ,,23.5 ,30.1 ,15.9 ,24.2 ,24.2 ,23.8 ,18.8 ,23.5 ,20.7 ,23.3 ,31.8 ,23.1 ,33.7 ,,,24.0 ,24.0 ,,21.6 ,20.5 ,21.0 ,2.70 ,29.6 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,19.41 ,2.69 ,,0.01 ,,""
2015/12/26 17:00,DS,-2090 ,4,25.0 ,,26.8 ,,,21.3 ,4.74 ,,23.4 ,30.2 ,15.9 ,24.1 ,24.1 ,23.8 ,18.8 ,23.5 ,20.8 ,23.3 ,31.8 ,23.1 ,34.1 ,,,23.9 ,24.0 ,,21.6 ,20.4 ,21.0 ,2.65 ,29.6 ,0.04 ,0.03 ,15.93 ,-,-,500 ,0.49 ,18.94 ,2.68 ,,0.01 ,,""
2015/12/26 23:00,DS,-2090 ,4,25.0 ,,26.9 ,,,21.3 ,4.75 ,,23.4 ,30.2 ,15.8 ,24.1 ,24.1 ,23.8 ,18.8 ,23.5 ,20.8 ,23.4 ,31.7 ,23.1 ,34.2 ,,,23.9 ,23.9 ,,21.6 ,20.4 ,21.0 ,2.60 ,29.6 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.66 ,2.69 ,,0.01 ,,""
2015/12/27 5:00,DS,-2090 ,4,24.9 ,,26.8 ,,,21.2 ,4.39 ,,23.4 ,30.2 ,15.8 ,24.0 ,24.0 ,23.8 ,18.8 ,23.5 ,20.8 ,23.3 ,31.7 ,23.1 ,34.1 ,,,23.9 ,23.9 ,,21.5 ,20.4 ,20.9 ,2.55 ,29.6 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.59 ,2.68 ,,0.01 ,,""
2015/12/27 11:00,DS,-2090 ,4,24.9 ,,26.7 ,,,21.2 ,3.85 ,,23.4 ,29.4 ,15.8 ,24.1 ,24.1 ,23.8 ,18.8 ,23.5 ,20.8 ,23.3 ,31.7 ,23.1 ,33.9 ,,,23.8 ,23.9 ,,21.5 ,20.4 ,20.9 ,2.49 ,29.6 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.59 ,2.68 ,,0.01 ,,""
2015/12/27 17:00,DS,-2091 ,3,24.9 ,,26.7 ,,,21.1 ,3.54 ,,23.4 ,30.0 ,15.7 ,24.0 ,24.1 ,23.7 ,18.8 ,23.4 ,20.7 ,23.3 ,31.6 ,23.1 ,33.9 ,,,23.9 ,23.8 ,,21.5 ,20.4 ,20.9 ,2.42 ,29.5 ,0.05 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.50 ,2.68 ,,0.01 ,,""
2015/12/27 23:00,DS,-2091 ,3,24.9 ,,26.8 ,,,21.0 ,3.46 ,,23.3 ,30.1 ,15.7 ,24.0 ,23.9 ,23.7 ,18.7 ,23.4 ,20.7 ,23.3 ,31.6 ,23.0 ,33.8 ,,,23.8 ,23.8 ,,21.5 ,20.3 ,20.9 ,2.36 ,29.4 ,0.03 ,0.04 ,15.95 ,-,-,501 ,0.49 ,19.78 ,2.69 ,,0.01 ,,""
2015/12/28 5:00,DS,-2092 ,3,24.9 ,,26.6 ,,,21.0 ,3.44 ,,23.3 ,29.5 ,15.6 ,24.0 ,24.0 ,23.7 ,18.8 ,23.3 ,20.7 ,23.2 ,31.5 ,23.0 ,33.7 ,,,23.8 ,23.8 ,,21.5 ,20.3 ,20.9 ,2.29 ,29.3 ,0.01 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.41 ,2.68 ,,0.01 ,,""
2015/12/28 11:00,DS,-2092 ,3,24.8 ,,26.9 ,,,20.9 ,3.53 ,,23.3 ,30.2 ,15.6 ,23.9 ,23.9 ,23.7 ,18.7 ,23.3 ,20.7 ,23.2 ,31.4 ,23.0 ,33.6 ,,,23.8 ,23.8 ,,21.4 ,20.3 ,20.8 ,4.09 ,29.2 ,0.03 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.00 ,2.68 ,,0.01 ,,""
2015/12/28 17:00,DS,-2091 ,3,24.8 ,,26.6 ,,,20.9 ,3.56 ,,23.3 ,29.2 ,15.5 ,23.9 ,23.9 ,23.6 ,18.7 ,23.3 ,20.6 ,23.1 ,31.4 ,22.9 ,33.5 ,,,23.7 ,23.7 ,,21.4 ,20.3 ,20.8 ,4.86 ,29.0 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.22 ,2.68 ,,0.01 ,,""
2015/12/28 23:00,DS,-2090 ,3,24.8 ,,26.6 ,,,20.8 ,3.71 ,,23.2 ,29.2 ,15.5 ,23.9 ,23.8 ,23.6 ,18.7 ,23.3 ,20.6 ,23.1 ,31.3 ,22.9 ,33.4 ,,,23.7 ,23.7 ,,21.4 ,20.3 ,20.8 ,4.81 ,29.0 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,19.13 ,2.68 ,,0.01 ,,""
2015/12/29 5:00,DS,-2092 ,3,24.7 ,,26.5 ,,,20.8 ,3.64 ,,23.2 ,29.2 ,15.5 ,23.9 ,23.8 ,23.6 ,18.8 ,23.2 ,20.6 ,23.1 ,31.2 ,22.9 ,33.3 ,,,23.7 ,23.7 ,,21.4 ,20.3 ,20.8 ,4.75 ,28.9 ,0.03 ,0.02 ,15.95 ,-,-,501 ,0.49 ,19.03 ,2.68 ,,0.01 ,,""
2015/12/29 11:00,DS,-2092 ,3,24.7 ,,26.5 ,,,20.7 ,3.52 ,,23.1 ,29.2 ,15.5 ,23.7 ,23.8 ,23.5 ,18.8 ,23.1 ,20.6 ,23.1 ,31.1 ,22.9 ,33.1 ,,,23.6 ,23.7 ,,21.3 ,20.2 ,20.8 ,4.69 ,28.9 ,0.03 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.78 ,2.68 ,,0.01 ,,""
2015/12/29 17:00,DS,-2091 ,3,24.7 ,,38.8 ,,,20.7 ,3.50 ,,23.1 ,29.2 ,15.4 ,23.7 ,23.8 ,23.5 ,18.8 ,23.1 ,20.6 ,23.0 ,31.0 ,22.8 ,33.0 ,,,23.5 ,23.6 ,,21.3 ,20.2 ,20.7 ,4.64 ,28.9 ,0.04 ,0.04 ,15.95 ,-,-,501 ,0.49 ,17.25 ,2.68 ,,0.01 ,,""
2015/12/29 23:00,DS,-2092 ,3,24.6 ,,26.3 ,,,20.7 ,3.35 ,,23.1 ,29.2 ,15.4 ,23.7 ,23.7 ,23.5 ,18.8 ,23.1 ,20.6 ,22.9 ,31.0 ,22.8 ,32.9 ,,,23.5 ,23.5 ,,21.3 ,20.2 ,20.7 ,4.58 ,28.9 ,0.03 ,0.03 ,15.95 ,-,-,501 ,0.49 ,17.81 ,2.68 ,,0.01 ,,""
2015/12/30 5:00,DS,-2092 ,3,24.6 ,,26.3 ,,,20.6 ,3.34 ,,23.0 ,29.2 ,15.4 ,23.7 ,23.6 ,23.4 ,18.7 ,23.0 ,20.5 ,22.9 ,30.9 ,22.7 ,32.8 ,,,23.5 ,23.5 ,,21.3 ,20.2 ,20.7 ,4.52 ,28.9 ,0.03 ,0.02 ,15.96 ,-,-,502 ,0.49 ,19.41 ,2.68 ,,0.01 ,,""
2015/12/30 11:00,DS,-2092 ,3,24.6 ,,26.2 ,,,20.5 ,3.25 ,,22.9 ,29.2 ,15.3 ,23.6 ,23.6 ,23.3 ,18.6 ,23.0 ,20.5 ,22.9 ,30.8 ,22.7 ,32.7 ,,,23.5 ,23.5 ,,21.3 ,20.2 ,20.7 ,4.46 ,28.8 ,0.03 ,0.03 ,15.96 ,-,-,502 ,0.49 ,19.13 ,2.68 ,,0.01 ,,""
2015/12/30 17:00,DS,-2093 ,3,24.5 ,,26.2 ,,,20.4 ,3.32 ,,22.9 ,28.3 ,15.3 ,23.6 ,23.6 ,23.3 ,18.6 ,22.9 ,20.4 ,22.8 ,30.9 ,22.7 ,32.7 ,,,23.4 ,23.4 ,,21.2 ,20.2 ,20.6 ,4.41 ,28.8 ,0.04 ,0.04 ,15.96 ,-,-,502 ,0.49 ,19.22 ,2.68 ,,0.01 ,,""
2015/12/30 23:00,DS,-2092 ,3,24.5 ,,26.0 ,,,20.2 ,3.35 ,,22.9 ,28.0 ,15.2 ,23.5 ,23.5 ,23.3 ,18.6 ,22.9 ,20.4 ,22.8 ,30.8 ,22.6 ,32.6 ,,,23.3 ,23.3 ,,21.2 ,20.2 ,20.6 ,4.36 ,28.8 ,0.03 ,0.03 ,15.96 ,-,-,502 ,0.49 ,19.59 ,2.68 ,,0.01 ,,""
2015/12/31 5:00,DS,-2092 ,3,24.5 ,,26.0 ,,,20.1 ,3.59 ,,22.9 ,28.0 ,15.2 ,23.5 ,23.4 ,23.2 ,18.5 ,22.8 ,20.3 ,22.7 ,30.7 ,22.5 ,32.5 ,,,23.3 ,23.3 ,,21.2 ,20.1 ,20.6 ,4.30 ,28.7 ,0.03 ,0.03 ,15.96 ,-,-,502 ,0.49 ,19.59 ,2.68 ,,0.01 ,,""
2015/12/31 11:00,DS,-2092 ,3,24.4 ,,26.0 ,,,20.0 ,3.85 ,,22.9 ,28.0 ,15.1 ,23.5 ,23.5 ,23.1 ,18.4 ,22.8 ,20.3 ,22.7 ,30.7 ,22.5 ,32.5 ,,,23.2 ,23.3 ,,21.2 ,20.1 ,20.6 ,4.25 ,28.7 ,0.04 ,0.03 ,15.96 ,-,-,502 ,0.49 ,17.91 ,2.68 ,,0.01 ,,""
2015/12/31 17:00,DS,-2092 ,3,24.4 ,,25.9 ,,,20.0 ,4.00 ,,22.8 ,28.7 ,15.1 ,23.4 ,23.4 ,23.1 ,18.4 ,22.8 ,20.2 ,22.6 ,30.7 ,22.4 ,32.5 ,,,23.2 ,23.2 ,,21.1 ,20.1 ,20.6 ,4.20 ,28.8 ,0.04 ,0.03 ,15.95 ,-,-,501 ,0.49 ,18.09 ,2.68 ,,0.01 ,,""
2015/12/31 23:00,DS,-2093 ,3,24.3 ,,26.4 ,,,19.9 ,4.00 ,,22.8 ,28.1 ,15.1 ,23.3 ,23.3 ,23.1 ,18.4 ,22.7 ,20.2 ,22.6 ,30.6 ,22.4 ,32.4 ,,,23.2 ,23.2 ,,21.1 ,20.1 ,20.6 ,4.16 ,28.8 ,0.03 ,0.03 ,15.95 ,-,-,501 ,0.49 ,19.22 ,2.68 ,,0.01 ,,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,,Continuously monitoring the status,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,""
